Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.55
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.66
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,6,N Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.63
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,80.5
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.19
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.94
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,74.37
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.82
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,82.5
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
923903,OCCUPATION RD.,2024-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.63
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.26
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,6,N Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.77
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.89
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.04
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,87.6
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.83
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.7
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,67.2
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,81.39
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.56
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,86.04
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
923903,OCCUPATION RD.,2024-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,6,N Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.37
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.74
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.58
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,75.1
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.07
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.03
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.32
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,86.13
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
923903,OCCUPATION RD.,2024-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.16
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.41
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,69.5
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.81
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.45
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,153.1
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,80.34
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,63.12
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,90.87
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
923903,OCCUPATION RD.,2024-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.35
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,6,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.69
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.23
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.05
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,81.9
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.24
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.6
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,77.4
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,161.9
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,transformer,,Temperature,C,27.5
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,84.69
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,64.91
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,94.28
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
923903,OCCUPATION RD.,2024-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,6,N Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.86
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.79
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.69
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.76
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,74.6
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,161.7
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,90.57
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,71.9
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,95.09
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
923903,OCCUPATION RD.,2024-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,6,N Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.35
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.24
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.31
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.86
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,79.6
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,169.6
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,87.14
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,76.68
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,99.4
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
923903,OCCUPATION RD.,2024-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.93
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,6,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.3
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.3
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.61
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
