Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.63
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.4
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.39
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.55
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,66.7
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,156.3
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,transformer,,Temperature,C,27.9
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,93.46
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,73.88
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,94.16
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.8
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
923903,OCCUPATION RD.,2024-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.58
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,6,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.42
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.19
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.17
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.78
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,90.5
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.98
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.3
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.21
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.7
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.0
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,transformer,,Temperature,C,28.1
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,110.45
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,73.59
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,100.39
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,167.9
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.3
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
923903,OCCUPATION RD.,2024-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.95
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.96
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.7
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.42
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.05
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.65
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,82.0
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.45
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.23
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.87
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,64.8
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,180.0
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,114.2
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,83.66
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,111.6
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.3
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
923903,OCCUPATION RD.,2024-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.01
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.27
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,6,N Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.58
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.34
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.02
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.99
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.39
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.61
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,83.9
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.92
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.09
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.01
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,155.4
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.9
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,transformer,,Temperature,C,28.3
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,107.63
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,94.19
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,104.91
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.2
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
923903,OCCUPATION RD.,2024-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,6,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.76
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.98
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.36
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.48
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.61
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.11
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,68.7
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.8
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,177.7
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,transformer,,Temperature,C,28.4
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,120.4
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,86.57
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,102.08
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
923903,OCCUPATION RD.,2024-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.13
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.28
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.67
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.68
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.54
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.29
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.1
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.88
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,89.3
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.9
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.3
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.84
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.05
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,74.1
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.6
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.9
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,193.2
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,114.04
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,91.21
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,113.21
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
923903,OCCUPATION RD.,2024-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.1
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,6,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.48
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.41
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.25
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,85.8
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.05
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.31
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.37
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,77.3
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,205.0
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,197.4
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,transformer,,Temperature,C,28.7
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,127.7
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,89.28
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,115.9
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,174.9
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.5
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
923903,OCCUPATION RD.,2024-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.3
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.27
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,6,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.15
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.04
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.78
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.62
