Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,91.0
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.31
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.75
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.68
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.7
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,199.2
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,transformer,,Temperature,C,28.7
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,120.63
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,97.37
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,116.12
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.0
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
923903,OCCUPATION RD.,2024-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.92
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.82
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.9
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.87
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.26
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.66
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.3
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.47
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.1
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.94
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,196.1
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,187.7
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,198.2
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,transformer,,Temperature,C,28.8
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,137.39
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,103.64
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,123.87
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,554.4
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.9
923903,OCCUPATION RD.,2024-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.9
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.54
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,6,N Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.3
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.1
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.53
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.12
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,107.2
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,158.5
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.24
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.53
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.94
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,69.7
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,202.7
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,176.7
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,221.1
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,132.98
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,111.27
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,124.51
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,535.5
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
923903,OCCUPATION RD.,2024-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.5
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.51
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,6,N Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.59
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.52
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.87
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,92.8
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.1
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.35
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.37
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.24
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,206.8
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,185.9
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,129.14
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,116.52
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,114.6
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,519.0
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.1
923903,OCCUPATION RD.,2024-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.58
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.19
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.11
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.6
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.41
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,88.2
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.3
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.33
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.04
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.07
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.32
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,207.0
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.8
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,175.6
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,128.38
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,108.8
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,113.56
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,518.6
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.0
923903,OCCUPATION RD.,2024-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.1
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,6,N Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.15
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.89
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.97
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.07
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,53.69
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.72
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,193.7
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,218.6
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,211.2
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,130.57
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,121.14
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,119.85
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.6
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,489.9
923903,OCCUPATION RD.,2024-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.1
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.56
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.78
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.02
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.46
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.3
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.47
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,86.4
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.4
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,57.01
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,61.67
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,59.25
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,232.0
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,250.2
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,240.9
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,141.57
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,135.08
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,136.55
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,576.8
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,546.9
923903,OCCUPATION RD.,2024-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.9
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.7
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,6,N Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.87
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.69
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.03
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.26
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.73
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.09
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,97.3
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.0
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
