Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,58.24
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.56
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,59.99
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,238.1
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,230.7
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,244.7
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,151.24
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,130.52
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,138.71
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,616.3
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.6
923903,OCCUPATION RD.,2024-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,563.5
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.67
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.54
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.15
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.12
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.19
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,54.5
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.7
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.5
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.34
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.01
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,66.29
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.1
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,60.57
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,70.3
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,269.6
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,220.8
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,245.7
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,147.26
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,120.64
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,137.85
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,597.7
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,490.9
923903,OCCUPATION RD.,2024-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,557.5
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.39
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.84
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,6,N Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.88
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.41
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.94
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.07
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.12
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.52
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.03
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,59.3
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,50.95
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,72.21
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,89.2
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,239.3
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,205.9
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,289.6
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,147.34
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,110.6
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,143.5
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,186.8
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,592.4
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.7
923903,OCCUPATION RD.,2024-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,574.6
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.94
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.81
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,6,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.3
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.06
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.32
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.27
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.62
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.25
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.22
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.27
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,64.66
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,55.08
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,68.94
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,263.4
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,225.7
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,278.9
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,147.92
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,120.26
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,145.17
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,178.6
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,597.9
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.8
923903,OCCUPATION RD.,2024-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,583.9
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.94
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.89
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.93
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,6,N Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.59
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.45
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.57
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.81
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.14
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.71
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.37
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.25
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.15
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.57
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,77.51
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,53.96
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,69.81
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,89.0
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,312.8
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,222.1
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,281.7
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.48
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,159.89
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,124.96
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,158.79
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,190.6
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,643.0
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,502.5
923903,OCCUPATION RD.,2024-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,635.5
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.24
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,6,N Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.2
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.28
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.21
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.7
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.32
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.0
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.21
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.67
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,71.48
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,51.26
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,65.22
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,82.3
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,289.3
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,211.8
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,263.9
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.28
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,149.72
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,122.8
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,144.38
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,603.9
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,494.4
923903,OCCUPATION RD.,2024-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.2
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.99
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.79
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.95
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.92
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.48
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.79
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.35
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.27
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.33
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.93
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.18
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,73.27
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.49
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,63.2
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,297.2
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,232.8
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,256.9
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,149.93
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,124.96
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,144.54
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,167.7
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,606.6
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,504.3
923903,OCCUPATION RD.,2024-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,582.4
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.16
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.54
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,6,N Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.53
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.26
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.42
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.94
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.35
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.78
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,83.7
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.3
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.1
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.7
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.91
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,81.08
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,58.01
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,65.03
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,82.1
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,327.5
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,237.3
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,263.6
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
