Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,161.55
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,124.84
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,149.33
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,653.0
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,504.2
923903,OCCUPATION RD.,2024-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,601.8
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.84
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,6,N Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.14
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.26
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.7
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.7
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.16
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,82.1
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,83.57
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,55.66
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,65.2
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,98.9
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,335.2
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,223.7
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,261.3
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,167.02
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,126.58
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,140.49
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,198.0
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,670.7
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,507.7
923903,OCCUPATION RD.,2024-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.4
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.54
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.53
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,6,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.35
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.02
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.43
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.81
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.44
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.61
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.48
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,95.3
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.8
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,81.81
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.01
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,61.72
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,108.0
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,326.8
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,204.3
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,246.7
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,179.46
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,116.67
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,149.78
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,242.1
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,715.5
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.9
923903,OCCUPATION RD.,2024-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,597.2
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.55
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.45
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.07
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.04
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.97
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.57
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.45
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.7
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.16
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.48
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.94
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,118.9
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,173.0
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,69.15
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.92
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.72
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,276.1
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,211.9
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,234.4
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,175.96
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,117.26
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,146.94
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,231.6
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,701.4
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.8
923903,OCCUPATION RD.,2024-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,585.3
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.65
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.19
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.52
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,6,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.2
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.46
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.08
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.51
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.83
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.52
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,50.05
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,133.2
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.1
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,64.75
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.68
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,68.18
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,259.3
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,234.4
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,271.8
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,180.37
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,136.33
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,148.04
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,198.9
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,719.8
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,542.5
923903,OCCUPATION RD.,2024-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,589.9
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.54
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.06
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.91
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,6,N Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.7
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.31
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.93
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.9
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.52
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.47
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.06
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.1
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,51.12
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,128.4
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,205.7
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.91
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,65.44
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,63.44
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,65.78
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,59.7
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,262.4
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,254.3
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,263.5
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,184.42
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,159.0
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,145.26
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,205.5
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,738.0
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,634.5
923903,OCCUPATION RD.,2024-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,581.6
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.46
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.65
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.66
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.3
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.97
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.9
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.6
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,124.3
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,191.9
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.91
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.07
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,61.81
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,63.87
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,69.23
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,249.4
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,256.6
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,277.6
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,186.11
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,143.43
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,143.74
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,223.4
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,747.4
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,573.3
923903,OCCUPATION RD.,2024-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,575.7
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.12
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.18
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.16
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.54
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.16
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.41
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.9
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.11
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,110.0
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.8
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,67.15
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,66.91
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,68.42
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,271.2
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,268.9
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,275.3
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,transformer,,Temperature,C,28.8
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,186.03
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,148.93
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,147.19
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,206.9
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,748.5
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,596.8
923903,OCCUPATION RD.,2024-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,590.9
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.49
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.6
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.87
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
