Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.24
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.34
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.59
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.3
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.39
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.48
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.25
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,112.4
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,192.8
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.37
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,65.97
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,58.2
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,67.34
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,68.0
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,266.1
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,235.0
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,271.2
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,175.08
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,147.38
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,146.83
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,180.8
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,705.5
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,590.7
923903,OCCUPATION RD.,2024-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,590.1
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.92
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.78
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.47
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,6,N Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.7
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.16
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.85
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.61
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.48
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.9
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.09
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,49.33
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,130.6
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,65.01
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.09
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,64.42
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,63.8
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,262.6
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,230.6
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,260.1
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,187.6
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,156.83
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,147.98
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.7
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,755.5
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,629.0
923903,OCCUPATION RD.,2024-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,596.1
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.46
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.64
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.02
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,6,N Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.8
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.14
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.56
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.42
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.9
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.88
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.32
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,180.3
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,64.91
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,60.86
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,71.85
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,262.4
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,246.1
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,290.2
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,transformer,,Temperature,C,28.4
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,178.06
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,151.75
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,157.11
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,167.7
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,718.5
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,609.9
923903,OCCUPATION RD.,2024-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,633.9
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.61
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.54
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.87
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,6,N Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.07
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.59
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.38
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.69
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.9
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.01
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,99.4
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.7
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,65.62
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,60.72
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,66.13
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,265.2
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,245.2
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,267.1
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,transformer,,Temperature,C,28.3
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,172.35
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,145.29
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,154.52
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,694.3
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,583.1
923903,OCCUPATION RD.,2024-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,621.9
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.86
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.11
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,6,N Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.48
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.57
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.37
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.44
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.03
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.1
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.94
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,103.1
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.4
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,65.15
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,62.89
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,68.72
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,262.7
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,253.0
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,278.1
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,transformer,,Temperature,C,28.1
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,181.41
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,152.77
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,156.3
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,183.1
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,729.8
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,613.1
923903,OCCUPATION RD.,2024-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,629.2
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.06
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.2
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,6,N Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.29
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.03
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.43
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.65
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.7
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.54
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.57
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,100.7
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.5
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,62.31
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,62.12
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,75.75
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,256.2
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,254.0
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,309.2
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,transformer,,Temperature,C,28.0
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,164.28
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,160.79
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,156.18
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.1
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,671.0
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,654.1
923903,OCCUPATION RD.,2024-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,637.1
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.14
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.17
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.53
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,6,N Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.3
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.74
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.24
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.28
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.06
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.64
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.3
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.91
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.06
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.73
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,106.8
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.3
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.58
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.45
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,58.18
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,62.22
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,64.57
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,62.9
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,239.2
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,254.0
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,264.3
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,transformer,,Temperature,C,27.9
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,164.11
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,156.04
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,141.91
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.5
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,669.6
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,633.7
923903,OCCUPATION RD.,2024-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,578.2
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.3
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.8
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,6,N Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.3
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.77
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.71
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.68
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.97
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.62
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
