Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.89
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.06
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,120.8
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.1
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.65
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.55
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.95
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,62.9
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,62.81
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,68.9
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,218.3
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,256.3
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,256.4
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,162.47
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,156.38
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,147.35
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,661.4
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,633.4
923903,OCCUPATION RD.,2024-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,599.0
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.25
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.96
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.78
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.91
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.28
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.1
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.57
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.2
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.6
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.65
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,106.0
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,166.6
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.71
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.38
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.01
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,66.95
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,62.15
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,84.8
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,214.9
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,273.1
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,253.5
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,155.44
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,151.2
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,143.53
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,633.1
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,612.7
923903,OCCUPATION RD.,2024-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,583.2
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.52
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.83
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.9
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.83
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.68
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.89
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.52
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,130.0
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,187.5
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.68
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.18
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.28
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.39
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.76
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,62.61
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,65.39
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,94.2
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,197.5
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,257.3
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,267.0
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,144.42
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,153.01
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,142.44
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,589.3
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,621.2
923903,OCCUPATION RD.,2024-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.9
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.91
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.11
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.91
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,6,N Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.01
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.59
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.61
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.63
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.7
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.01
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.51
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.32
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,132.2
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.8
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.76
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.61
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.64
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.52
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,60.37
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,62.73
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,224.2
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,246.9
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,256.0
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,153.11
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,155.36
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,138.77
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,624.4
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,630.7
923903,OCCUPATION RD.,2024-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,565.1
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.66
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.04
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,6,N Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.59
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.74
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.04
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.48
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.5
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.69
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.17
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,104.4
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.1
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,67.01
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,60.33
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.25
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,272.4
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,245.4
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,225.1
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,transformer,,Temperature,C,27.3
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,163.54
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,148.24
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,130.42
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,180.4
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,663.9
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,599.9
923903,OCCUPATION RD.,2024-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.03
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,6,N Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.8
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.5
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.72
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.28
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.14
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.9
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.81
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.1
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.7
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.16
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,69.61
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,59.52
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.71
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,280.2
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,239.9
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,216.5
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,168.66
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,143.98
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,129.2
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,186.7
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,678.8
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,576.6
923903,OCCUPATION RD.,2024-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,519.0
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.67
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,6,N Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.2
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.15
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.75
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.89
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.14
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.45
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,100.8
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.5
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.96
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,68.59
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.54
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,57.05
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,64.8
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,277.1
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,228.2
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,229.8
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,163.14
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,143.67
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,133.6
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,656.2
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,575.2
923903,OCCUPATION RD.,2024-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,536.3
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.87
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,6,N Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.53
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.05
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.33
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.49
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.7
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.3
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.39
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,99.4
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.6
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
