Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.32
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,59.48
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,61.11
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,57.65
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.6
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,248.9
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,235.7
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,150.85
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,142.75
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,133.3
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,613.9
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,579.2
923903,OCCUPATION RD.,2024-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.1
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.66
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.28
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,6,N Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.81
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.95
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.89
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.51
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,56.7
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.4
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.75
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.06
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,100.0
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,161.7
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.9
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.26
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,57.98
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,66.85
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,209.8
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,236.2
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,271.2
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,transformer,,Temperature,C,27.0
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,147.39
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,137.1
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,142.24
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,599.3
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,554.7
923903,OCCUPATION RD.,2024-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,575.9
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.63
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.65
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.48
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.9
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.3
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.83
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.01
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.03
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,59.67
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,58.66
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,213.5
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,242.7
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,238.3
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,138.47
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,141.03
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,128.8
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,563.4
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,570.1
923903,OCCUPATION RD.,2024-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.0
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.12
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.26
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,6,N Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.02
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.61
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.03
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.6
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.7
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.04
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.46
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,96.0
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.7
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.39
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,58.85
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.94
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,62.48
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,238.9
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,231.2
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,253.0
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,143.92
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,149.91
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,135.15
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,583.1
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,604.2
923903,OCCUPATION RD.,2024-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,545.8
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.84
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.85
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,6,N Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.91
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.75
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.2
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.1
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.35
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,93.4
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.28
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.83
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,54.77
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,57.59
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.05
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,55.1
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,222.6
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,234.6
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.3
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,137.04
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,145.54
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,131.28
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,556.4
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,587.7
923903,OCCUPATION RD.,2024-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.26
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.49
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.2
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.15
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.5
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.44
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.4
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.9
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.55
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,114.0
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.75
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.21
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.64
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,58.69
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.42
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,218.2
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,238.2
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,194.2
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,163.71
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,143.36
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,132.38
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,662.1
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,577.8
923903,OCCUPATION RD.,2024-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.5
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.39
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.07
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,6,N Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.16
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.34
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.15
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.9
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.49
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,93.5
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.07
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.19
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,56.72
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.48
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,215.9
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,230.0
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,196.6
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,146.2
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,151.92
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,136.99
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,591.8
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,611.6
923903,OCCUPATION RD.,2024-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.8
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.14
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.66
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.36
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.82
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.56
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.7
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.17
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,73.6
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.2
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.94
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.38
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,85.2
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.4
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.93
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,62.06
