Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.06
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,73.0
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,215.8
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,251.7
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.0
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,transformer,,Temperature,C,26.3
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,141.82
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,145.84
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,145.99
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,575.5
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,590.1
923903,OCCUPATION RD.,2024-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,590.7
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.73
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.34
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.9
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,6,N Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.45
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.88
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.44
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,94.7
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.2
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.3
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.96
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.44
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.19
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.32
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.21
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.44
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,57.9
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,198.4
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,213.7
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,198.2
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,transformer,,Temperature,C,26.2
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,143.25
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,137.83
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,148.41
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,582.4
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,559.0
923903,OCCUPATION RD.,2024-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,601.7
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.24
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,6,N Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.88
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.55
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.64
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.85
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,73.8
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.03
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.42
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.59
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.29
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.44
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.15
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.84
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,221.6
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,236.8
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,206.4
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,142.66
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,136.15
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,140.97
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,576.7
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,549.3
923903,OCCUPATION RD.,2024-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,568.9
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.42
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.19
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.16
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,6,N Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.68
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.96
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.4
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,76.4
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.4
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.44
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,90.7
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.43
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.34
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,59.34
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.41
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,70.5
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,209.4
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,241.0
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,185.0
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,transformer,,Temperature,C,26.0
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,139.36
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,135.86
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,138.1
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,564.3
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,548.7
923903,OCCUPATION RD.,2024-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,557.5
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.8
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.55
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.7
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,6,N Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.7
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.02
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.85
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.31
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,80.2
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.6
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.31
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,96.0
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.94
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.77
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.34
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,55.56
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.66
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,74.1
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,186.5
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,226.7
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,190.1
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,132.94
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,127.4
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,141.68
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,539.4
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,515.4
923903,OCCUPATION RD.,2024-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,572.9
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.08
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.03
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.22
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,6,N Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.44
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.22
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.45
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.81
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,123.9
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,180.3
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.41
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,77.8
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.39
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.32
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.05
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,60.5
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.66
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,84.9
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,189.3
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,246.3
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,205.9
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,123.64
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,132.78
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,151.32
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,502.2
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,536.4
923903,OCCUPATION RD.,2024-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,612.9
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.19
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.94
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.16
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.43
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.07
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.65
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,104.4
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.9
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,159.4
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.68
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,90.0
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.4
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.4
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.84
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,59.43
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.33
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,195.8
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,242.2
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,201.3
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,133.51
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,133.21
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,146.11
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,543.0
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,539.4
923903,OCCUPATION RD.,2024-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,592.1
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.72
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.08
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.03
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.65
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,80.2
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.0
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.36
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.52
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.43
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.44
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.88
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,66.1
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,192.9
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,230.2
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,215.5
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,transformer,,Temperature,C,25.6
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,125.4
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,137.41
