Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,139.75
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,510.7
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,556.9
923903,OCCUPATION RD.,2024-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,566.8
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.2
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.31
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.35
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,6,N Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.73
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.63
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.78
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.44
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.7
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.64
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,104.7
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,162.1
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.48
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.4
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.65
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.74
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,55.35
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,57.17
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,59.0
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,207.9
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,225.5
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,232.7
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,transformer,,Temperature,C,25.6
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,138.91
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,138.81
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,144.96
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,564.4
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,560.9
923903,OCCUPATION RD.,2024-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,586.8
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.8
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,6,N Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.54
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.31
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.48
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.44
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,119.8
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.0
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.75
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.72
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.0
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,57.03
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.23
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,56.54
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,233.6
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,198.4
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,231.0
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,145.17
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,116.99
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,125.16
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,590.9
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,476.0
923903,OCCUPATION RD.,2024-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.6
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.28
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.84
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.74
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.72
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.04
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.97
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,130.4
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,182.2
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.41
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.97
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.73
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.58
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.28
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.12
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,223.4
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,197.6
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,237.0
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,transformer,,Temperature,C,25.4
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,152.0
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,118.07
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,125.27
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,616.1
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.4
923903,OCCUPATION RD.,2024-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,506.9
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.88
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.19
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.27
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,6,N Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.25
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.88
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.61
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.45
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,108.4
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,160.6
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.04
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.12
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.38
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.56
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,55.2
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,58.96
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,218.3
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,225.3
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,239.8
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,148.88
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,121.56
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,128.97
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,603.2
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,492.0
923903,OCCUPATION RD.,2024-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,521.6
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.43
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.02
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,6,N Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.78
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.24
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.01
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.6
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.5
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.03
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,156.2
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.26
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.95
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.66
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.84
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.77
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,199.0
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,204.7
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,231.0
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,transformer,,Temperature,C,25.2
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,142.31
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,117.57
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,131.73
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,577.6
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,476.9
923903,OCCUPATION RD.,2024-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,533.1
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.56
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.15
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.25
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.95
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,48.5
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.95
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,71.3
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.5
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.4
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.21
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.59
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,57.18
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,229.3
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,179.1
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,232.6
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,transformer,,Temperature,C,25.1
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,139.22
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,108.35
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,135.0
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,565.9
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.6
923903,OCCUPATION RD.,2024-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.6
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.97
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.93
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,6,N Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.09
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.58
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.22
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.86
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.23
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.8
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.09
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,85.2
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.2
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.17
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.65
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.63
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,59.21
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,215.6
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,195.8
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,241.3
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,transformer,,Temperature,C,25.0
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,134.74
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,112.97
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,139.16
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,549.1
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.9
923903,OCCUPATION RD.,2024-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,566.2
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.3
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.03
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.03
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,6,N Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
