Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.25
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.33
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.74
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.08
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.37
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,84.1
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,152.8
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.12
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.55
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.12
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,61.84
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,214.9
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,184.7
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,251.6
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,transformer,,Temperature,C,24.9
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,140.99
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,117.35
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,136.61
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,573.4
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.7
923903,OCCUPATION RD.,2024-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,554.0
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.4
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.25
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,6,N Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.28
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.62
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,63.0
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.3
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.63
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.15
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,73.3
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.9
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.82
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.3
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.38
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,67.5
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,211.7
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.2
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,237.2
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,transformer,,Temperature,C,24.8
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,137.02
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,116.88
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,143.85
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,556.5
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.2
923903,OCCUPATION RD.,2024-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,583.9
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.42
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.57
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.4
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.28
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.46
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,63.5
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.2
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.89
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,92.7
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.3
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.8
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.63
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,60.01
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,218.7
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,200.1
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,243.1
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,transformer,,Temperature,C,24.7
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,140.54
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,119.04
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,138.93
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,569.9
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.1
923903,OCCUPATION RD.,2024-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,562.7
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.31
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.08
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.76
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.19
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.32
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,93.2
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,156.0
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.94
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,55.93
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,63.33
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,69.4
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,214.6
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,227.2
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,256.5
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,transformer,,Temperature,C,24.6
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,139.79
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,118.69
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,144.75
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,566.3
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.4
923903,OCCUPATION RD.,2024-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,586.2
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.18
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.29
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.57
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,6,N Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.9
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.39
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.26
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.41
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.58
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,110.2
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.6
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.72
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.77
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,63.71
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,239.9
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,198.2
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,258.1
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,transformer,,Temperature,C,24.4
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,155.86
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,121.58
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,150.91
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,631.7
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.1
923903,OCCUPATION RD.,2024-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,610.7
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.47
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.06
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,6,N Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.26
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.85
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.54
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.79
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.05
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.8
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.3
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.94
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,124.1
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,178.6
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.79
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,50.17
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,60.32
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,225.8
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,202.9
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,243.5
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,transformer,,Temperature,C,24.3
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,148.32
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,121.83
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,148.5
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.2
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,599.3
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,491.3
923903,OCCUPATION RD.,2024-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,599.6
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.19
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.33
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,6,N Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.95
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.09
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.33
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.66
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.79
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,113.7
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.2
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.7
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.22
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,133.2
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,190.9
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,65.05
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.5
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,58.51
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,264.3
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,196.8
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,236.3
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,transformer,,Temperature,C,24.1
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,151.67
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,117.93
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,146.69
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,171.4
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,614.1
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,476.5
923903,OCCUPATION RD.,2024-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,592.9
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.6
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.06
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,6,N Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.28
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.57
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.12
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.3
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
