Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,108.6
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.6
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.85
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.14
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.89
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,210.2
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,230.9
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,238.5
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,transformer,,Temperature,C,24.0
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,139.42
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,115.03
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,130.91
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,563.8
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,464.0
923903,OCCUPATION RD.,2024-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.23
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.04
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.68
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.5
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,64.8
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.72
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,97.1
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.2
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,57.49
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,57.63
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,58.7
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,233.5
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,232.8
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,237.3
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,transformer,,Temperature,C,23.9
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,130.14
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,115.79
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,130.18
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,527.1
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.7
923903,OCCUPATION RD.,2024-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,526.3
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.1
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.69
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,6,N Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.3
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.62
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.99
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.75
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.85
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.51
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.28
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,93.1
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,62.11
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,57.92
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.5
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,250.7
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,233.3
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,228.6
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,transformer,,Temperature,C,23.8
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,146.41
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,116.27
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,127.33
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,591.9
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.5
923903,OCCUPATION RD.,2024-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.6
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.43
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.26
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,6,N Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.27
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.66
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.74
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.44
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,60.1
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.36
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,83.7
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,53.5
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.66
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.16
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,217.1
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,225.1
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,211.3
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,transformer,,Temperature,C,23.6
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,131.16
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,118.24
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,126.33
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,531.9
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.8
923903,OCCUPATION RD.,2024-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.0
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.67
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.84
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,6,N Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.08
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.6
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.12
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.2
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.1
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.16
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,88.0
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.91
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.32
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,57.98
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,222.2
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,212.0
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,234.5
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,transformer,,Temperature,C,23.5
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,132.89
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,121.54
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,130.77
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,537.2
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.4
923903,OCCUPATION RD.,2024-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.0
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,6,N Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.19
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.73
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.03
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.19
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.65
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.1
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.63
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.7
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,55.64
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,56.52
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,62.45
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,225.8
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,228.2
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,252.0
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,transformer,,Temperature,C,23.4
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,124.54
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,138.41
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,124.42
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.3
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,558.1
923903,OCCUPATION RD.,2024-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.92
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.27
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.04
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.21
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.43
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,84.5
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,53.94
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,53.98
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,61.51
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,219.1
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,219.5
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,249.7
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,transformer,,Temperature,C,23.3
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,125.5
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,120.24
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,121.69
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,510.4
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,487.7
923903,OCCUPATION RD.,2024-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.9
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,6,N Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.54
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.01
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.71
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.97
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,83.8
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
