Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.17
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.22
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,59.69
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,72.9
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,219.9
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.2
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,242.1
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,transformer,,Temperature,C,23.3
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,122.18
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,106.48
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,116.61
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.8
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.7
923903,OCCUPATION RD.,2024-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.5
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.45
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.74
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.37
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.99
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.69
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.58
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.86
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,87.8
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.1
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.81
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.83
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.18
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,63.8
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,214.3
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.4
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,201.0
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,transformer,,Temperature,C,23.2
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,128.23
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,96.3
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,107.64
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,520.2
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
923903,OCCUPATION RD.,2024-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.8
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.61
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.35
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.4
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.63
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.41
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,101.2
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.87
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.36
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.85
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,207.1
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,180.3
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,194.3
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,transformer,,Temperature,C,23.2
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,119.01
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,93.07
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,99.24
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.5
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
923903,OCCUPATION RD.,2024-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.96
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.19
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.74
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,127.1
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.6
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.99
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.66
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.47
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,219.0
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,224.2
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,transformer,,Temperature,C,23.1
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,130.2
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,99.93
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,106.58
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,527.6
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
923903,OCCUPATION RD.,2024-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.27
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.68
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.86
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.96
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.7
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.67
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,130.7
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.9
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.62
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.26
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,175.0
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,185.7
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,194.7
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,transformer,,Temperature,C,23.0
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,119.39
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,93.07
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,101.04
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.9
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
923903,OCCUPATION RD.,2024-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.47
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.86
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.92
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.09
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.68
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,99.7
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,60.1
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.03
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.61
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.28
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.4
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,200.2
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,191.4
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,transformer,,Temperature,C,23.0
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,107.6
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,100.01
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,108.34
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
923903,OCCUPATION RD.,2024-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.4
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.91
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.58
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,6,N Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.48
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.35
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.49
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.96
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,93.9
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.98
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.7
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.92
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.03
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.3
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.8
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.9
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,transformer,,Temperature,C,23.0
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,107.67
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,84.64
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,98.47
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
923903,OCCUPATION RD.,2024-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.34
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.35
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.3
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.82
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,5,N Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.52
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,100.7
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.5
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.47
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.15
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.7
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.9
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,transformer,,Temperature,C,23.0
