Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,111.2
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.23
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,94.77
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.5
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
923903,OCCUPATION RD.,2024-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.62
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.29
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.21
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.34
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,5,N Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.5
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,102.3
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.9
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.23
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.19
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.89
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.27
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.2
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,transformer,,Temperature,C,23.0
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,109.76
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.14
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,97.75
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.5
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
923903,OCCUPATION RD.,2024-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.84
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,105.1
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.14
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.24
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.55
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.0
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.9
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,transformer,,Temperature,C,23.0
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,101.4
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.19
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,93.59
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
923903,OCCUPATION RD.,2024-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.44
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.98
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.47
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,95.8
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.08
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.12
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.7
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.3
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,transformer,,Temperature,C,23.0
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,98.16
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.66
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,90.67
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
923903,OCCUPATION RD.,2024-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.09
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,6,N Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.04
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,90.4
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.7
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.55
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.46
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.76
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.6
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,transformer,,Temperature,C,23.0
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,99.06
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.06
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,90.79
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.8
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
923903,OCCUPATION RD.,2024-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.57
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,6,N Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.33
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,86.6
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.2
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.58
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.27
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.61
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.3
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,transformer,,Temperature,C,23.1
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.47
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,73.21
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,87.44
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
923903,OCCUPATION RD.,2024-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.27
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.76
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.61
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.6
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,82.5
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.29
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.79
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.3
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,transformer,,Temperature,C,23.2
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,97.95
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.05
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,79.41
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
923903,OCCUPATION RD.,2024-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.23
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.28
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.84
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,5,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.63
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,86.3
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.19
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.71
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.31
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,transformer,,Temperature,C,23.2
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.18
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,71.14
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,80.54
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
923903,OCCUPATION RD.,2024-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
