Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.4
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.08
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.62
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,87.7
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.17
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.17
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.81
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,transformer,,Temperature,C,23.3
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,78.83
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.7
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,78.08
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
923903,OCCUPATION RD.,2024-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.43
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,87.3
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.59
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,transformer,,Temperature,C,23.4
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.09
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.1
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,71.47
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
923903,OCCUPATION RD.,2024-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.64
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.96
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.35
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,84.2
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.86
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.27
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,transformer,,Temperature,C,23.4
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.31
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.99
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,72.98
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
923903,OCCUPATION RD.,2024-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.61
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.62
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.59
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.19
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,83.2
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.03
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.29
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.63
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,transformer,,Temperature,C,23.5
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,77.93
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,64.42
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,74.56
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
923903,OCCUPATION RD.,2024-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.2
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.8
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,6,N Current (RMS),A,12.5
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.22
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,83.6
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,transformer,,Temperature,C,23.6
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,75.13
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,72.6
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
923903,OCCUPATION RD.,2024-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.57
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.59
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,6,N Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.74
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.16
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,53.7
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,transformer,,Temperature,C,23.7
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.06
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,70.96
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
923903,OCCUPATION RD.,2024-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.27
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,6,N Current (RMS),A,12.2
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.54
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.07
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,72.4
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.73
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,transformer,,Temperature,C,23.8
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,70.16
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.75
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,71.47
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
923903,OCCUPATION RD.,2024-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.01
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.73
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.83
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
