Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.89
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,72.2
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.29
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,63.5
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,transformer,,Temperature,C,23.9
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,66.17
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.53
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,74.85
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
923903,OCCUPATION RD.,2024-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.97
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.2
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.25
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,67.4
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,transformer,,Temperature,C,23.9
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,63.66
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.29
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,78.24
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
923903,OCCUPATION RD.,2024-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.33
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,6,N Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.39
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.04
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,5,N Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,75.9
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.53
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,transformer,,Temperature,C,24.0
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,66.11
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.92
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,75.45
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
923903,OCCUPATION RD.,2024-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,6,N Current (RMS),A,10.8
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.16
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,5,N Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.7
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,74.2
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,transformer,,Temperature,C,24.1
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,64.54
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.54
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,73.47
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
923903,OCCUPATION RD.,2024-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.91
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.43
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,5,N Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,transformer,,Temperature,C,24.2
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.93
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,69.02
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
923903,OCCUPATION RD.,2024-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,6,N Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.77
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,transformer,,Temperature,C,24.3
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,68.87
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
923903,OCCUPATION RD.,2024-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.8
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.83
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.74
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.09
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.72
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,transformer,,Temperature,C,24.4
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,74.62
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,69.22
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
923903,OCCUPATION RD.,2024-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,6,N Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.49
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.46
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.94
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,68.7
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
