Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.45
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,73.1
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,69.7
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
923903,OCCUPATION RD.,2024-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.01
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.11
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.98
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.17
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,67.1
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,transformer,,Temperature,C,24.6
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,71.08
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,72.93
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
923903,OCCUPATION RD.,2024-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.06
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,6,N Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,transformer,,Temperature,C,24.7
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,71.26
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.86
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,66.82
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
923903,OCCUPATION RD.,2024-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,6,N Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.69
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,transformer,,Temperature,C,24.8
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.84
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.99
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,68.45
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
923903,OCCUPATION RD.,2024-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.17
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,6,N Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.74
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,transformer,,Temperature,C,24.9
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.9
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.42
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,70.61
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
923903,OCCUPATION RD.,2024-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.11
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,6,N Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,transformer,,Temperature,C,25.0
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,70.06
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.71
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,67.16
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
923903,OCCUPATION RD.,2024-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.78
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.4
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,transformer,,Temperature,C,25.1
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,72.36
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.34
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,70.35
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
923903,OCCUPATION RD.,2024-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.93
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,6,N Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.58
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.32
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
