Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,transformer,,Temperature,C,25.2
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,70.51
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,70.32
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
923903,OCCUPATION RD.,2024-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.43
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.54
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.76
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,5,N Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.99
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,73.22
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,68.23
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
923903,OCCUPATION RD.,2024-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.48
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.82
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,5,N Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.14
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,78.1
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.2
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.01
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,transformer,,Temperature,C,25.4
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,79.63
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.1
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,71.87
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
923903,OCCUPATION RD.,2024-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.06
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.24
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,6,N Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.09
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.64
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.45
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,68.6
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,79.71
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,74.18
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
923903,OCCUPATION RD.,2024-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.06
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.93
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,6,N Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.58
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.71
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,5,N Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.55
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,69.4
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.56
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,transformer,,Temperature,C,25.6
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,83.88
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,74.77
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
923903,OCCUPATION RD.,2024-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.14
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.99
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,5,N Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.78
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,81.62
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,74.91
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
923903,OCCUPATION RD.,2024-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.56
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.1
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.22
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.07
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.04
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,80.19
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,53.35
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,79.12
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
923903,OCCUPATION RD.,2024-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.08
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.9
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.92
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.39
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.53
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,5,N Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,61.9
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.26
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,87.61
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.66
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,77.09
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
