Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
923903,OCCUPATION RD.,2024-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.65
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,6,N Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.31
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.91
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,5,N Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.06
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,69.4
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.82
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.19
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,88.99
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.92
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,80.74
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
923903,OCCUPATION RD.,2024-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.42
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.68
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,5,N Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.19
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,transformer,,Temperature,C,26.0
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,89.76
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,52.22
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,79.88
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
923903,OCCUPATION RD.,2024-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.98
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.07
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.23
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.41
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.75
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.37
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.82
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,84.91
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.78
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,81.21
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
923903,OCCUPATION RD.,2024-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.86
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,5,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.17
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.39
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,transformer,,Temperature,C,26.2
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,79.66
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.46
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,78.86
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
923903,OCCUPATION RD.,2024-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.36
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.38
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,6,N Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.6
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.35
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,5,N Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.9
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.46
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.78
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,transformer,,Temperature,C,26.3
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,76.69
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.95
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,88.49
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
923903,OCCUPATION RD.,2024-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.08
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.11
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.64
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.13
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.73
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.15
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,5,N Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.9
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.35
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.66
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,transformer,,Temperature,C,26.4
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,81.33
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,61.26
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,87.92
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
923903,OCCUPATION RD.,2024-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.86
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,6,N Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.62
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.02
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,5,N Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.7
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.3
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.15
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,82.19
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.16
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,89.14
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
923903,OCCUPATION RD.,2024-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.67
