Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.19
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.42
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.99
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.57
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,89.92
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,64.8
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,84.74
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
923903,OCCUPATION RD.,2024-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,6,N Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.36
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.14
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.98
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,5,N Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.73
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,79.2
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.91
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.48
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,90.41
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,68.62
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,86.98
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
923903,OCCUPATION RD.,2024-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.39
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,6,N Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.59
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.04
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.26
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,5,N Current (RMS),A,63.3
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.8
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.86
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.39
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,93.81
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,66.19
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,88.24
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
923903,OCCUPATION RD.,2024-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.25
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.15
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.56
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.99
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,5,N Current (RMS),A,70.2
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.5
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.37
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,76.5
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.71
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.69
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.8
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,100.59
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,70.38
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,95.79
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
923903,OCCUPATION RD.,2024-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.06
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.85
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.13
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.16
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,74.6
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.35
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.68
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,63.5
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,transformer,,Temperature,C,27.0
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,84.54
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,74.23
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,80.66
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
923903,OCCUPATION RD.,2024-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.88
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.71
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.9
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.49
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.22
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.42
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.78
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.89
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,80.47
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,77.13
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,82.25
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
923903,OCCUPATION RD.,2024-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.11
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.06
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.92
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,60.7
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.47
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.19
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,89.6
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,73.47
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,80.65
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
923903,OCCUPATION RD.,2024-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.63
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.33
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.42
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
