Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,56.1
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.58
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.17
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.11
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.4
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,76.64
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,87.25
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
923903,OCCUPATION RD.,2024-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.53
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.43
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.38
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.45
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.09
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.87
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.41
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.41
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,73.2
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.8
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,163.6
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,transformer,,Temperature,C,28.7
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,75.05
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,65.42
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,100.76
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
923903,OCCUPATION RD.,2024-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.78
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.17
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.05
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.84
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.04
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.82
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.1
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,transformer,,Temperature,C,28.8
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,79.7
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,68.45
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,102.91
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,175.6
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
923903,OCCUPATION RD.,2024-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.0
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.2
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.61
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,6,N Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.52
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.55
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.97
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.93
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.6
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,82.04
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,73.47
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
923903,OCCUPATION RD.,2024-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.92
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.68
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.33
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.78
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.9
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.77
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.65
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,57.9
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.2
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.4
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,83.1
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,80.81
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,99.14
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
923903,OCCUPATION RD.,2024-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.95
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.21
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.56
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.68
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.56
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.32
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,155.0
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,85.35
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,77.26
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,96.14
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
923903,OCCUPATION RD.,2024-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.07
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.92
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.88
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.2
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.29
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.07
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.34
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.3
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.9
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,85.3
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,77.16
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,103.67
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
923903,OCCUPATION RD.,2024-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.17
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,6,N Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.68
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.01
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.77
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.65
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,75.8
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
