Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.74
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.48
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.68
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.7
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,176.8
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,173.0
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,93.68
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,92.12
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,107.16
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
923903,OCCUPATION RD.,2024-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.27
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.72
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.91
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.11
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.74
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,64.1
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,189.5
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,164.6
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,102.3
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,81.68
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,109.11
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
923903,OCCUPATION RD.,2024-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.6
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.27
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.85
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.04
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.7
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.66
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.51
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.8
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.11
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.58
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,180.4
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.6
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.9
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,101.94
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,95.42
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,123.67
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
923903,OCCUPATION RD.,2024-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.2
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.99
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.04
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.79
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.61
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.2
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.66
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.42
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.71
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.63
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.4
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.54
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.4
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.2
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,90.64
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,100.47
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,114.06
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
923903,OCCUPATION RD.,2024-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.78
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.44
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.51
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.42
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.34
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.01
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.17
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.79
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,171.2
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.7
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,91.65
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,91.82
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,107.93
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
923903,OCCUPATION RD.,2024-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.2
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.96
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.69
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.89
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.09
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.37
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.55
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.2
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.29
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.05
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.57
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.72
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.04
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.7
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.9
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.1
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,transformer,,Temperature,C,29.4
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,90.54
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,91.06
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,109.56
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
923903,OCCUPATION RD.,2024-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.04
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.95
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,6,N Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.06
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.99
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.35
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.02
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.04
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,57.9
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.56
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.06
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.34
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.9
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.2
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,transformer,,Temperature,C,29.4
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,98.63
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,82.48
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,111.89
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,172.8
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
923903,OCCUPATION RD.,2024-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.98
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.27
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.85
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.15
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.75
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.89
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.18
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.17
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.09
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.84
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.9
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,163.3
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.2
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
