Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,96.54
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,86.9
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,112.64
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
923903,OCCUPATION RD.,2024-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.62
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.8
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.32
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.94
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.44
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.66
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.34
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.1
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.21
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.32
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.68
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.11
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.74
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.69
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,62.7
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,182.8
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.7
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.3
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,105.28
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,94.24
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,115.29
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
923903,OCCUPATION RD.,2024-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.5
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.35
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.53
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,6,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.27
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.91
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.97
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.45
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.19
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.52
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.09
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.07
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.66
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,199.1
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,184.5
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,106.9
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,108.47
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,119.52
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
923903,OCCUPATION RD.,2024-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.3
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.5
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.04
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.44
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.99
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.61
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.4
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.02
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.56
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.31
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.4
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.37
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,200.9
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,157.6
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.5
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,105.15
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,97.99
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,116.66
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.3
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.4
923903,OCCUPATION RD.,2024-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.8
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.65
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.19
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,6,N Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.87
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.46
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.99
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.75
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.99
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.5
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.73
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.41
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.15
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.87
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.28
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,202.4
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,171.2
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.9
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,113.14
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,115.32
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,117.89
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.2
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.8
923903,OCCUPATION RD.,2024-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.7
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.43
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,6,N Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.28
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.84
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.09
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.19
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.23
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.53
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.14
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.12
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.17
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,187.1
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,161.0
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,174.8
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,104.41
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,120.15
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,118.29
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.5
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,483.5
923903,OCCUPATION RD.,2024-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.3
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.12
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.18
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.6
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.32
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.97
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.12
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.68
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.93
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.22
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,62.9
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.9
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.37
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.29
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.28
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.1
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.29
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,207.8
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,179.8
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,112.7
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,113.57
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,118.02
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.4
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
923903,OCCUPATION RD.,2024-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.7
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.31
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.55
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,6,N Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.53
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.42
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.58
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.22
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.69
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.1
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.4
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.14
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.38
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.39
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.24
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,200.3
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.5
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,114.22
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,106.49
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,114.76
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.1
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
923903,OCCUPATION RD.,2024-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.9
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.3
