Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,6,N Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.54
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.09
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.19
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.36
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.85
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.35
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,76.0
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.5
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.36
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.25
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,79.2
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.23
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.03
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.17
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.16
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.53
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,203.0
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.2
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,transformer,,Temperature,C,29.7
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,119.83
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,111.71
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,115.7
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.7
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.0
923903,OCCUPATION RD.,2024-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.4
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.08
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,6,N Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.92
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.36
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.51
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.15
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.1
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.75
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.47
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,59.1
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,57.33
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.55
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.34
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,76.5
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,233.2
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.7
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,179.4
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,transformer,,Temperature,C,29.7
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,130.33
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,107.8
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,117.72
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,170.2
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,526.2
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.2
923903,OCCUPATION RD.,2024-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.97
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.88
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.79
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.64
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.29
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.73
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.6
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.7
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.77
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.85
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,68.6
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.51
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.98
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.59
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.4
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,67.2
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,215.0
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.1
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,175.9
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,transformer,,Temperature,C,29.7
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,132.65
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,104.91
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,122.37
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.6
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,535.9
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
923903,OCCUPATION RD.,2024-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,493.1
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.9
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.83
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,6,N Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.29
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.64
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.06
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.93
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.07
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.9
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.14
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.34
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.64
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.63
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.59
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.93
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,225.3
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.5
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,170.4
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,transformer,,Temperature,C,29.7
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,128.81
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,111.78
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,118.65
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,520.2
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.1
923903,OCCUPATION RD.,2024-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.7
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.98
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.18
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.43
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.09
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.01
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.29
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.8
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.9
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.02
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.52
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.22
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.39
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,61.33
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.94
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.6
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,81.3
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,248.6
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.6
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,185.0
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,139.52
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,113.35
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,123.13
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,563.8
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.7
923903,OCCUPATION RD.,2024-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.8
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.72
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.84
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,6,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.16
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.5
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.69
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.05
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.18
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,67.4
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.4
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.62
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,58.26
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.35
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.02
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,77.2
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,235.5
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,194.0
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,130.99
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,117.61
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,124.68
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,528.1
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.8
923903,OCCUPATION RD.,2024-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.1
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.02
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.28
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.58
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.86
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.78
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.59
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.8
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.69
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.26
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,75.6
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.5
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.82
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.37
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.9
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,229.5
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,189.6
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,133.16
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,116.41
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,124.67
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,536.7
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
923903,OCCUPATION RD.,2024-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.16
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.46
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.88
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,6,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.07
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.78
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.07
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.16
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.16
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
