Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.96
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.77
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.83
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.9
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.77
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.31
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.19
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,226.5
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,203.9
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,127.14
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,113.9
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,128.67
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,515.2
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.6
923903,OCCUPATION RD.,2024-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.3
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.04
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.85
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.86
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.46
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.16
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.3
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.9
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.61
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,81.5
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.4
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.97
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.01
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,60.68
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.94
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.76
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,80.8
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,245.1
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,161.1
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,217.3
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,138.21
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,110.59
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,130.6
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,557.7
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
923903,OCCUPATION RD.,2024-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,526.5
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.22
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.24
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,6,N Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.28
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.6
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.26
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.78
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.5
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.43
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,72.8
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.69
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.94
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,58.81
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.2
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.23
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,86.6
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,238.6
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.4
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,215.3
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,144.27
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,107.35
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,129.48
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,189.2
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,580.9
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.2
923903,OCCUPATION RD.,2024-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,521.2
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.94
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,6,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.76
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.55
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.65
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.84
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.46
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.22
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.9
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.3
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.25
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.8
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.74
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.38
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,62.65
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.49
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.72
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,252.5
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.1
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,212.2
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,150.14
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,114.66
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,141.0
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,193.0
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,602.4
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.1
923903,OCCUPATION RD.,2024-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,566.2
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.98
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.15
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,6,N Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.2
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.01
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.36
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.96
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.96
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.7
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.2
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.57
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,100.6
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.26
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.59
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.35
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,59.86
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.77
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.58
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.9
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,182.3
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,204.1
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,transformer,,Temperature,C,29.4
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,143.3
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,115.72
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,138.41
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,179.5
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,575.1
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.3
923903,OCCUPATION RD.,2024-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.8
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.51
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.84
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.02
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.47
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.7
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.38
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,74.6
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.26
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.77
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,60.46
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.26
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.09
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,69.5
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,242.6
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,168.2
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,201.3
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,transformer,,Temperature,C,29.4
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,137.29
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,114.86
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,137.16
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,549.5
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.3
923903,OCCUPATION RD.,2024-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,548.4
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.54
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,6,N Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.48
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.3
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.87
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.01
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,135.0
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.39
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.11
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,83.9
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.03
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,60.6
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.95
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.13
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,67.4
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.3
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,177.4
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,208.7
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,147.54
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,124.17
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,138.84
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,588.8
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,494.3
923903,OCCUPATION RD.,2024-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,554.0
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.87
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.45
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.93
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.46
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.67
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.51
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.86
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.85
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,97.3
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.2
