Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.59
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,58.5
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.45
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.08
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,233.8
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,186.4
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,215.7
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,148.91
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,131.31
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,133.06
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,171.1
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,593.8
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,520.9
923903,OCCUPATION RD.,2024-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.6
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.43
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.02
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.08
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,6,N Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.7
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.18
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.74
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.11
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.7
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.44
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.5
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.03
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.17
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.21
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.47
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.21
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,220.8
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,186.8
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,189.9
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,136.24
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,125.42
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,127.92
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,543.5
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,498.6
923903,OCCUPATION RD.,2024-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.5
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.51
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.97
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,6,N Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.89
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.35
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.35
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.98
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.82
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.22
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,58.02
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.27
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.06
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,232.0
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.2
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,189.0
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,132.07
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,116.07
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,133.53
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,527.7
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
923903,OCCUPATION RD.,2024-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,533.2
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.34
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.16
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,6,N Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.04
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.54
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.71
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.77
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.95
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.32
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,96.3
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.22
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,61.52
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.03
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.89
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.4
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,198.6
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,221.0
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,146.31
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,119.91
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,137.27
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.6
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,585.6
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.3
923903,OCCUPATION RD.,2024-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,549.9
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.27
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.99
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.15
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,6,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.38
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.94
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.27
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.73
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.35
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.94
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,85.4
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.35
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.79
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.68
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,230.7
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,225.6
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,220.7
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,141.4
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,118.32
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,136.82
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,566.6
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,473.9
923903,OCCUPATION RD.,2024-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,548.7
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.98
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.43
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.65
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,6,N Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.64
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.49
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.99
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.96
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.17
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.58
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.37
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.07
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,60.05
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.94
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.48
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,243.6
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,199.9
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,193.7
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,148.18
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,120.06
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,129.81
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,600.8
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.6
923903,OCCUPATION RD.,2024-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,526.3
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.33
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.65
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,6,N Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.72
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.45
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.9
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.85
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.69
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.93
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,102.2
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.36
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,77.98
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.66
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.84
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,105.7
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,314.7
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,202.4
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,201.9
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,transformer,,Temperature,C,28.8
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,169.21
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,120.69
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,126.71
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,222.2
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,682.8
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,487.1
923903,OCCUPATION RD.,2024-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.6
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.31
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.7
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.49
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,6,N Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.05
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.12
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.69
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.05
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.27
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.04
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,84.0
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.87
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,77.02
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.84
