Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.52
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,103.0
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,309.7
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,180.1
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,216.1
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,transformer,,Temperature,C,28.7
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,163.03
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,111.29
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,140.47
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,208.4
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,656.0
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
923903,OCCUPATION RD.,2024-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,566.7
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.45
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.51
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.05
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,6,N Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.6
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.58
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.83
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.37
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.24
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.29
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,73.45
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.52
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,58.02
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,97.1
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,296.2
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.2
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,233.7
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,150.82
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,115.45
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,142.01
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,175.6
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,606.6
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.9
923903,OCCUPATION RD.,2024-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,572.3
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.18
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.24
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.04
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,6,N Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.13
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.96
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.35
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.56
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.06
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.66
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.59
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.19
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,84.9
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,208.6
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.6
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,242.2
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,126.45
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,113.47
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,142.66
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.7
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,510.0
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.0
923903,OCCUPATION RD.,2024-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,575.3
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.64
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,6,N Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.42
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.57
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.41
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.64
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.94
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.15
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.19
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.61
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.01
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,202.8
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,210.8
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,189.9
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,123.44
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,115.22
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,122.39
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,497.8
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,464.3
923903,OCCUPATION RD.,2024-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.6
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.35
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.96
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,6,N Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.95
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.18
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.77
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.55
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.94
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.26
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.5
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,53.5
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.21
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,208.2
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,217.8
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,183.3
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,124.88
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,117.1
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,128.77
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.7
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.5
923903,OCCUPATION RD.,2024-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,519.8
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.92
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.3
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,6,N Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.93
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.63
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.46
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.2
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.8
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.84
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.31
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.16
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,50.62
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.19
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,214.7
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,205.4
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,190.7
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,125.35
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,115.43
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,138.09
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.9
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.8
923903,OCCUPATION RD.,2024-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,555.5
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.94
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.7
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.65
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.29
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,127.5
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.0
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.54
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.6
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.95
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.83
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,50.77
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.97
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,53.7
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,204.8
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,205.3
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,173.7
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,transformer,,Temperature,C,28.4
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,120.16
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,118.69
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,128.02
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.0
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.0
923903,OCCUPATION RD.,2024-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.5
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.41
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.93
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,6,N Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.13
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.94
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.47
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.76
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.8
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.1
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.87
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.92
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.24
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.04
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.89
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,217.3
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,199.5
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,168.8
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,transformer,,Temperature,C,28.4
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,127.85
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,115.11
