Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,125.99
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,513.1
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,461.6
923903,OCCUPATION RD.,2024-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.6
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.44
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.26
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.11
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.7
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.6
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.27
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.29
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.58
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,78.6
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.8
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.58
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.09
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.16
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.64
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,201.3
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.6
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.6
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,transformer,,Temperature,C,28.3
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,128.55
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,113.83
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,130.22
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,516.6
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.0
923903,OCCUPATION RD.,2024-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,523.1
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.52
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.39
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.13
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.21
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.04
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.8
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.9
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.33
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.35
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.16
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,202.3
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,193.7
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,transformer,,Temperature,C,28.3
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,128.26
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,118.54
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,133.09
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.4
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.1
923903,OCCUPATION RD.,2024-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.1
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.83
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,6,N Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.26
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.16
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.3
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.49
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.56
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.2
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.2
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.28
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.22
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.99
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.44
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,209.0
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.8
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,170.4
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,125.92
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,120.2
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,121.9
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.7
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.1
923903,OCCUPATION RD.,2024-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.9
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.89
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.15
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.97
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.26
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.48
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.38
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.2
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.8
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.92
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.25
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.04
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.12
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,193.2
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.3
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.1
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,119.62
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,124.21
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,478.1
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.3
923903,OCCUPATION RD.,2024-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.3
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.46
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.02
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.34
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.05
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.82
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,75.1
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.9
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.3
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.97
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,88.7
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.13
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.29
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.79
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,208.7
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,189.7
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.7
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,transformer,,Temperature,C,28.1
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,134.07
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,119.76
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,125.54
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.6
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.2
923903,OCCUPATION RD.,2024-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,501.8
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.61
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.85
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.79
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.92
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.38
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.7
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.19
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,83.1
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.82
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.39
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.12
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,207.5
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,190.2
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.3
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,transformer,,Temperature,C,28.0
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,129.35
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,116.65
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,120.38
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,517.3
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.5
923903,OCCUPATION RD.,2024-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.8
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.7
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,6,N Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.38
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.25
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.79
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.42
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.17
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,69.4
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.7
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.7
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.33
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.13
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.5
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.13
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.9
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,210.0
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.8
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,176.3
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,transformer,,Temperature,C,28.0
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,113.55
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,117.09
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,130.03
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.1
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.2
923903,OCCUPATION RD.,2024-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.2
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.43
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,6,N Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
