Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.93
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.48
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.81
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,87.2
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.3
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.33
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.76
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,79.7
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,61.78
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.97
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.28
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,247.7
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,177.4
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,194.1
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,transformer,,Temperature,C,27.9
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,126.76
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,115.57
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,128.64
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,508.9
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.8
923903,OCCUPATION RD.,2024-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.4
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.52
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.83
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.78
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.65
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.81
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,82.0
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.2
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.41
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.22
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,76.8
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.48
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.37
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.9
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,206.2
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.4
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,203.7
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,125.65
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,115.73
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,132.05
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.1
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.1
923903,OCCUPATION RD.,2024-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.1
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.04
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.12
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,6,N Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.1
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.02
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.01
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.01
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.51
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.96
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,75.0
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.4
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.87
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.28
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.62
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,207.8
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.8
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,218.6
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,142.8
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,114.92
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,137.14
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,570.6
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.2
923903,OCCUPATION RD.,2024-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,548.8
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.3
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.84
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.31
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.82
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.65
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,68.1
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.4
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.7
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.36
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,86.7
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.42
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.05
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,54.21
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,202.7
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.8
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,218.0
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,transformer,,Temperature,C,27.5
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,144.02
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,108.19
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,141.2
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,577.4
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.1
923903,OCCUPATION RD.,2024-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,566.1
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.42
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.47
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,6,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.7
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.49
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.26
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.4
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,82.5
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.6
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.25
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.01
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.92
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.3
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.55
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.93
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.99
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,195.9
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.1
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,188.3
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,144.63
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,104.59
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,132.6
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,578.2
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.8
923903,OCCUPATION RD.,2024-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,530.4
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.83
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,6,N Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.52
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.19
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.29
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.16
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.15
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.6
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.49
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.1
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.4
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.16
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.6
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.38
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.99
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.82
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,68.0
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,208.1
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,193.2
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,transformer,,Temperature,C,27.3
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,148.22
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,103.18
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,137.18
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,198.2
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,596.4
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
923903,OCCUPATION RD.,2024-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,551.8
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.71
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.37
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.95
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,6,N Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.72
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.11
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.87
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,64.3
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.46
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.69
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,71.3
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,53.44
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.96
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.81
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,71.8
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,216.0
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,200.6
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,146.12
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,109.58
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,136.46
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,587.4
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.2
923903,OCCUPATION RD.,2024-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,548.2
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.51
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.17
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.95
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.71
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.17
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,59.8
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.11
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
