Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.75
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,102.5
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.5
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.35
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.59
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.13
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,53.3
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,185.4
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,214.6
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,134.13
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,96.18
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,138.19
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,540.0
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
923903,OCCUPATION RD.,2024-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,555.6
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.86
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.45
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.17
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.32
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.19
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.76
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.5
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,132.7
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.52
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,60.1
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.68
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,97.9
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.9
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.97
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.86
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,59.64
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,95.4
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.7
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,239.1
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,transformer,,Temperature,C,27.0
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,132.67
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,107.73
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,147.12
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,173.2
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,531.6
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
923903,OCCUPATION RD.,2024-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,588.8
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.94
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.66
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.21
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.69
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.48
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.8
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.01
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.11
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,86.0
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.49
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.06
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.94
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.98
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,70.1
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,201.8
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.0
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,209.2
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,135.85
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,113.18
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,131.94
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,543.7
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
923903,OCCUPATION RD.,2024-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.6
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.11
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.14
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,6,N Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.12
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.85
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.06
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.03
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.56
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.23
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,89.8
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.33
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.4
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.79
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,215.7
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.0
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,183.8
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,142.16
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,110.38
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,122.92
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,568.7
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
923903,OCCUPATION RD.,2024-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.7
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,6,N Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.19
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.18
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.57
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.49
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.3
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.36
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.79
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.58
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,56.36
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.81
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.18
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,227.1
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.8
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.8
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,139.73
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,108.58
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,116.12
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,559.9
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.1
923903,OCCUPATION RD.,2024-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.5
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.98
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.88
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.12
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.5
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.4
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.15
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.4
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.68
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.82
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.03
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.23
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.06
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,232.7
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,195.6
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,201.5
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,137.09
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,112.51
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,132.2
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,549.2
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.8
923903,OCCUPATION RD.,2024-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,529.8
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.41
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,6,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.21
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.97
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.16
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.25
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.09
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.82
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.31
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,60.6
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,50.44
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.14
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,70.9
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,242.5
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,202.9
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.8
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,134.14
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,116.99
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,118.72
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,537.5
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.1
923903,OCCUPATION RD.,2024-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.9
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.27
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,6,N Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.52
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.89
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.34
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.07
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.23
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,71.5
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
