Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,61.86
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.78
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.35
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,247.2
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,195.7
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,178.4
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,transformer,,Temperature,C,26.4
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,139.04
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,111.26
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,118.63
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,555.3
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.2
923903,OCCUPATION RD.,2024-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.4
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.8
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.73
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.37
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.54
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.6
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.95
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,72.1
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,64.48
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,53.42
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.84
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,69.9
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,257.4
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,213.3
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,176.4
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,transformer,,Temperature,C,26.3
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,129.21
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,120.46
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,118.21
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,517.3
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.4
923903,OCCUPATION RD.,2024-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.4
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.9
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.84
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.5
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.72
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.9
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,135.0
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.31
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.38
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,57.29
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.96
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.31
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,232.0
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,175.6
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,203.0
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,transformer,,Temperature,C,26.2
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,120.18
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,109.18
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,119.04
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.5
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.2
923903,OCCUPATION RD.,2024-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.3
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.97
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.97
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,6,N Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.14
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.27
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.38
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.83
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,72.4
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.2
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.2
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.42
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.07
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.28
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,76.8
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,215.6
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,224.6
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,127.09
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,98.18
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,135.54
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,507.0
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.1
923903,OCCUPATION RD.,2024-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,540.8
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.51
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.07
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.32
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.28
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.7
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.83
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.96
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,68.7
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.76
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.56
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,56.15
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,219.0
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.8
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,224.8
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,transformer,,Temperature,C,26.0
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,134.23
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,102.31
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,129.87
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,536.4
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
923903,OCCUPATION RD.,2024-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.4
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.07
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.52
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.44
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.39
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.49
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,67.3
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.01
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.24
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,53.82
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,212.2
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.1
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,215.1
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,135.26
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,97.46
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,121.31
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,171.9
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,540.7
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.3
923903,OCCUPATION RD.,2024-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.1
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.22
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.12
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.59
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.87
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.87
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.56
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.63
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,78.4
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.96
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.72
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,60.95
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,83.8
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,216.2
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.5
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,244.1
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,132.98
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,96.29
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,131.37
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,532.7
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
923903,OCCUPATION RD.,2024-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,525.6
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.33
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.48
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,6,N Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.35
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.3
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.47
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.24
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.45
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,78.4
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.6
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.23
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,87.2
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,228.1
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.9
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,234.2
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
