Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,130.85
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,91.62
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,132.51
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,524.1
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
923903,OCCUPATION RD.,2024-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.87
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.48
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.67
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,6,N Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.89
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.32
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.06
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.91
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.4
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.18
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.85
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,55.18
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.22
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.74
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,220.9
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.9
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,219.3
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,transformer,,Temperature,C,25.6
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,128.9
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,97.22
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,135.43
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,516.4
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
923903,OCCUPATION RD.,2024-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.8
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.83
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.22
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,6,N Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.8
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.78
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.53
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.7
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.93
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,72.0
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.69
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.54
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.82
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,199.5
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,183.5
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,212.3
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,128.28
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,110.24
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,126.18
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,515.3
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.4
923903,OCCUPATION RD.,2024-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.5
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.22
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.33
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,6,N Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.37
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.88
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.18
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.23
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.95
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,79.2
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.79
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.3
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.66
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,212.8
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,186.5
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,200.0
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,136.59
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,108.47
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,128.32
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,550.4
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
923903,OCCUPATION RD.,2024-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.9
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.77
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.49
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.26
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.73
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.63
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.14
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.79
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.71
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,218.2
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,177.5
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,204.4
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,transformer,,Temperature,C,25.2
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,132.02
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,104.71
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,117.22
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,531.4
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.7
923903,OCCUPATION RD.,2024-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.42
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,6,N Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.16
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.52
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.95
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.6
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,79.1
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.93
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.76
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.77
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,191.5
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.6
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,190.9
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,transformer,,Temperature,C,25.1
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,108.39
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,104.17
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
923903,OCCUPATION RD.,2024-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.11
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.48
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,6,N Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.19
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.98
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.48
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.26
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.46
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,121.5
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,161.5
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,58.28
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.67
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.45
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,238.7
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.6
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,207.8
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,transformer,,Temperature,C,25.0
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,135.75
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,90.81
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,110.74
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,186.4
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,555.2
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
923903,OCCUPATION RD.,2024-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.3
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,6,N Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.65
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.03
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.51
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.0
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.31
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,110.6
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.1
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.42
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.88
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,186.6
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.3
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,211.2
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,transformer,,Temperature,C,24.9
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,131.06
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,89.99
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,115.06
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.5
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
923903,OCCUPATION RD.,2024-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.5
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
