Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.7
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,6,N Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.4
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.55
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.39
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.77
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.8
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.26
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,102.4
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.8
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.39
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,64.23
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.1
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.7
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,256.6
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,transformer,,Temperature,C,24.8
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,139.1
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,94.83
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,123.46
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,178.4
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,557.2
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
923903,OCCUPATION RD.,2024-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.87
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.29
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.59
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.15
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.51
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.09
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.62
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,110.1
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.23
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.31
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,56.36
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,206.6
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,182.7
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,227.6
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,transformer,,Temperature,C,24.7
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,140.81
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,107.38
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,565.6
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.7
923903,OCCUPATION RD.,2024-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.89
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.73
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.91
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,6,N Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.29
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.11
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.45
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.37
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,120.6
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,159.7
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.64
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.87
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.13
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.2
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.8
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,173.6
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,transformer,,Temperature,C,24.7
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,127.68
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,98.08
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,103.58
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,513.0
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
923903,OCCUPATION RD.,2024-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.6
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.43
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.68
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.44
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.28
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.37
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,82.3
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.4
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.69
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.52
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,67.6
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,197.0
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,transformer,,Temperature,C,24.6
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,126.52
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,92.52
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,106.96
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.8
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
923903,OCCUPATION RD.,2024-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.12
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,6,N Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.14
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.81
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.21
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.97
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.23
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.83
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,79.7
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.49
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.16
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.55
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,192.7
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,transformer,,Temperature,C,24.6
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,112.13
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,82.77
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,104.79
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.5
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
923903,OCCUPATION RD.,2024-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,6,N Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.8
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.84
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.07
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,81.2
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.03
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.17
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.32
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.7
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.6
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,182.7
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,114.66
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.39
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,90.84
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
923903,OCCUPATION RD.,2024-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.11
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.71
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.28
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.34
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.99
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.32
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.83
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,69.7
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.69
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.77
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.59
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.2
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,172.6
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,103.19
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,82.12
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,93.85
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
923903,OCCUPATION RD.,2024-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,6,N Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.49
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.77
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.22
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.14
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
