Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.91
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.08
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.53
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.1
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.4
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.1
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,90.14
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.65
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,84.13
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
923903,OCCUPATION RD.,2024-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.37
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.98
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.73
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.38
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.55
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.6
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.72
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.6
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,88.07
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.02
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,91.43
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
923903,OCCUPATION RD.,2024-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.74
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.29
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,6,N Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.39
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,61.4
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.74
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.85
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.81
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,158.0
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,88.29
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.45
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,80.83
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
923903,OCCUPATION RD.,2024-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.92
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.95
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.57
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.42
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.13
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.61
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,55.7
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.9
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,84.29
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,76.13
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,81.65
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
923903,OCCUPATION RD.,2024-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.12
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.04
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.87
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.96
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.51
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.07
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.88
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.87
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,149.9
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,82.09
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.48
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.88
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
923903,OCCUPATION RD.,2024-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.19
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.34
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.54
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.28
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.35
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.02
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.8
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.8
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,81.22
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.8
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,85.15
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
923903,OCCUPATION RD.,2024-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.43
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.5
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.86
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.02
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.26
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,transformer,,Temperature,C,24.6
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,77.09
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.91
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,77.13
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
923903,OCCUPATION RD.,2024-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.95
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.73
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
