Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.31
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,transformer,,Temperature,C,24.6
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.92
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.38
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.7
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
923903,OCCUPATION RD.,2024-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.51
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.29
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.12
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.47
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,transformer,,Temperature,C,24.7
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.08
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.98
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,67.3
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
923903,OCCUPATION RD.,2024-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.43
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.02
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.65
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.02
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.5
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.09
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.7
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,transformer,,Temperature,C,24.7
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.71
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,64.58
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,66.9
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
923903,OCCUPATION RD.,2024-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.26
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.69
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,6,N Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.91
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.44
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.31
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.36
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.91
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,transformer,,Temperature,C,24.8
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.26
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.58
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.02
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
923903,OCCUPATION RD.,2024-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.14
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.59
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.87
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.76
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.79
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.74
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,transformer,,Temperature,C,24.9
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.14
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.08
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.09
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
923903,OCCUPATION RD.,2024-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,6,N Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.08
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.48
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,transformer,,Temperature,C,24.9
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.18
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
923903,OCCUPATION RD.,2024-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.67
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,6,N Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.35
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.39
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.67
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.61
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.6
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,transformer,,Temperature,C,25.0
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.5
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.07
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.82
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
923903,OCCUPATION RD.,2024-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.93
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.34
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.06
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.71
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.5
