Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,transformer,,Temperature,C,25.0
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,63.62
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.72
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.97
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
923903,OCCUPATION RD.,2024-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.77
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.09
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.6
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.41
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,transformer,,Temperature,C,25.1
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.01
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,75.21
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
923903,OCCUPATION RD.,2024-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,6,N Current (RMS),A,12.6
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.93
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.69
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.96
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.52
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,transformer,,Temperature,C,25.2
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.13
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.65
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,71.64
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
923903,OCCUPATION RD.,2024-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.86
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,6,N Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.03
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.61
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,transformer,,Temperature,C,25.2
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,63.74
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,75.64
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
923903,OCCUPATION RD.,2024-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.64
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.07
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.15
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.06
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.11
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.68
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,69.64
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,68.73
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
923903,OCCUPATION RD.,2024-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.28
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.64
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,transformer,,Temperature,C,25.4
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,68.8
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.81
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
923903,OCCUPATION RD.,2024-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.5
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.18
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.02
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.36
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,64.68
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,68.04
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
923903,OCCUPATION RD.,2024-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.52
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.79
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,6,N Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.1
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.49
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.15
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,65.24
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,68.97
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
