Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
923903,OCCUPATION RD.,2024-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.49
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.32
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.68
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,transformer,,Temperature,C,25.6
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,70.23
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,68.65
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
923903,OCCUPATION RD.,2024-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.21
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.17
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.56
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,66.79
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,67.31
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
923903,OCCUPATION RD.,2024-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.08
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.41
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.37
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,70.02
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.74
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,67.53
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
923903,OCCUPATION RD.,2024-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.23
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.05
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.42
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.68
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.33
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.05
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.59
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,68.8
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
923903,OCCUPATION RD.,2024-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.08
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,64.71
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,67.27
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
923903,OCCUPATION RD.,2024-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.98
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.07
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,transformer,,Temperature,C,26.0
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,67.15
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.52
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
923903,OCCUPATION RD.,2024-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.35
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.31
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.9
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,73.05
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,65.26
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
923903,OCCUPATION RD.,2024-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.58
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
