Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,transformer,,Temperature,C,26.2
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,66.71
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,67.97
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
923903,OCCUPATION RD.,2024-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.7
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.4
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.32
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.57
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,transformer,,Temperature,C,26.3
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,65.61
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,68.55
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
923903,OCCUPATION RD.,2024-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.26
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.96
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.83
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,transformer,,Temperature,C,26.4
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,69.16
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,68.29
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
923903,OCCUPATION RD.,2024-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.05
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.62
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.8
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,67.67
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.69
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,69.48
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
923903,OCCUPATION RD.,2024-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.57
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.76
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.14
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,72.45
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.31
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
923903,OCCUPATION RD.,2024-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.97
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.99
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.47
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.62
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,69.86
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,72.78
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
923903,OCCUPATION RD.,2024-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.8
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.71
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.81
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.87
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.3
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.38
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,69.03
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,70.96
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
923903,OCCUPATION RD.,2024-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.7
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,6,N Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.84
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.65
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.92
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
