Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,72.7
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,75.69
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
923903,OCCUPATION RD.,2024-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.48
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.45
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,77.15
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.31
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,74.29
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
923903,OCCUPATION RD.,2024-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.68
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.89
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.27
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.92
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.47
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,transformer,,Temperature,C,27.0
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,77.03
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.43
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,76.47
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
923903,OCCUPATION RD.,2024-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.09
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.17
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.06
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.81
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.33
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,58.5
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.3
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.75
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.39
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.6
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,81.28
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,79.24
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
923903,OCCUPATION RD.,2024-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.63
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.95
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.49
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,83.49
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,54.18
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,83.52
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
923903,OCCUPATION RD.,2024-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.56
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.96
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.4
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.75
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.71
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,81.51
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.27
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,93.13
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
923903,OCCUPATION RD.,2024-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.11
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.9
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.98
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.9
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.41
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.64
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.2
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,transformer,,Temperature,C,27.3
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,78.33
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.49
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,96.47
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
923903,OCCUPATION RD.,2024-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.7
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.92
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.67
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.94
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.4
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
