Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.02
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.5
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.2
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,transformer,,Temperature,C,27.3
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,80.72
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.26
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,95.96
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
923903,OCCUPATION RD.,2024-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.11
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,6,N Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.4
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.25
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.25
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.2
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.95
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.26
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,81.17
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.13
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,92.54
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
923903,OCCUPATION RD.,2024-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.45
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,6,N Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.44
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.32
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.88
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,70.5
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.1
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.44
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.9
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,transformer,,Temperature,C,27.5
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,89.79
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.8
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,95.43
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,173.4
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
923903,OCCUPATION RD.,2024-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.46
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.83
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.34
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,80.6
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.3
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.7
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.72
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.6
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.6
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,95.84
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,63.75
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,101.99
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
923903,OCCUPATION RD.,2024-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.99
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,6,N Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.7
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.39
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.89
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.16
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.7
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.71
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.23
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.2
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,73.09
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,89.58
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
923903,OCCUPATION RD.,2024-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.46
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,6,N Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.84
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.12
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.24
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.1
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.76
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.62
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.7
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,71.34
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,71.82
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,88.01
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
923903,OCCUPATION RD.,2024-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.05
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.32
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.17
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.43
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.1
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,transformer,,Temperature,C,27.9
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,73.04
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,73.52
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,84.64
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
923903,OCCUPATION RD.,2024-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.34
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.66
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,69.3
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.76
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.5
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.31
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
