Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,71.61
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,58.56
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,86.02
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
923903,OCCUPATION RD.,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.89
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,6,N Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.85
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,76.4
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.62
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.12
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.1
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,74.77
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.56
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,87.48
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
923903,OCCUPATION RD.,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.16
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.61
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,73.9
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.45
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.47
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.2
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,75.21
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.25
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,91.9
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
923903,OCCUPATION RD.,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.85
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.42
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.3
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.94
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.15
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.8
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.64
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,79.9
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.53
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.29
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.81
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,transformer,,Temperature,C,29.4
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,76.87
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,62.35
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,95.17
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
923903,OCCUPATION RD.,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.46
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,6,N Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.84
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,62.9
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.96
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,78.4
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.9
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.93
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.26
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,82.66
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.23
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,96.6
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
923903,OCCUPATION RD.,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.35
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.29
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.75
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.98
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.88
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.76
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.4
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,79.9
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.66
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,101.68
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,180.4
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
923903,OCCUPATION RD.,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.23
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,6,N Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.61
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,68.7
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.68
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,73.1
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.63
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.72
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.51
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,59.8
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,transformer,,Temperature,C,29.7
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,86.66
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,61.4
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,105.22
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,194.0
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
923903,OCCUPATION RD.,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.7
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.2
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.17
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.87
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,62.2
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.64
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,73.8
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.8
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.09
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.94
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.06
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.8
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.3
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,29.8
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,92.06
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,64.96
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,103.32
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,181.0
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
923903,OCCUPATION RD.,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.51
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.93
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
