Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.82
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.62
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.19
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.42
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,71.9
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.9
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,29.9
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,91.2
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,69.14
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,105.02
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,176.4
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
923903,OCCUPATION RD.,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.03
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.77
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.83
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.33
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.67
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.94
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.25
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.09
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,67.5
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.67
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.65
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.48
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.17
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.7
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,30.0
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,90.73
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,79.82
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,105.39
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
923903,OCCUPATION RD.,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.85
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.62
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.84
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.48
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.66
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.91
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.2
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,89.4
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.76
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.35
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.33
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.6
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,30.0
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,96.6
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,81.24
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,101.18
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
923903,OCCUPATION RD.,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.77
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.74
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.67
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,68.3
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.21
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,76.9
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.01
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.02
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.54
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.6
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.6
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.3
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,30.1
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,95.93
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,77.92
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,106.26
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
923903,OCCUPATION RD.,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.4
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.36
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.24
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.3
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.7
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.9
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.2
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.25
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.44
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.28
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.64
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,61.4
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.9
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.0
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,30.2
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,98.82
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,72.08
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,115.71
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,201.1
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.4
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
923903,OCCUPATION RD.,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.4
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.8
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.85
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.43
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.64
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.96
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,75.8
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.11
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,83.4
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.63
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.96
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.08
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,61.9
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,172.5
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.6
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,30.3
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,109.15
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,77.23
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,114.95
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,194.5
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.8
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
923903,OCCUPATION RD.,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.7
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.56
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.31
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.6
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.42
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,77.5
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.64
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.08
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.06
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.4
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,173.5
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,30.3
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,108.06
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.48
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,114.29
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,184.9
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
923903,OCCUPATION RD.,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.6
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.06
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.56
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.75
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.31
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.67
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,74.0
