Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.38
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.96
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.58
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.26
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.2
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.1
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,30.4
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,113.07
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,86.24
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,116.84
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,176.4
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.0
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
923903,OCCUPATION RD.,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.11
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.33
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.19
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.63
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.98
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,75.7
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.8
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.91
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.69
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.62
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.59
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,56.1
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.9
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.7
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,168.3
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,30.4
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,115.28
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,100.56
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,122.21
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,466.2
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.4
923903,OCCUPATION RD.,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.1
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.79
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.34
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.11
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.68
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.4
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.81
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,82.1
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.8
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.63
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,77.6
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.82
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.08
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.23
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.0
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.0
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,175.0
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,30.4
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,117.6
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,96.31
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,127.04
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.1
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
923903,OCCUPATION RD.,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.9
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.08
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.61
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.36
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.06
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.62
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,76.1
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.49
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,92.3
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.8
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.62
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.98
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.65
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.6
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,181.7
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,30.5
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,121.15
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,96.51
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,122.82
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,180.1
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.4
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
923903,OCCUPATION RD.,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.4
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.94
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.36
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.63
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.18
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.03
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,75.7
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.47
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,87.6
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.66
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.96
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.77
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.72
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,186.9
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,205.5
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,30.5
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,122.4
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,99.22
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,129.82
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,174.1
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.2
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
923903,OCCUPATION RD.,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,523.3
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.83
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.83
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.3
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.05
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.32
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.67
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.9
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.34
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.35
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.0
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.83
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.88
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.26
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.91
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.57
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.3
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,173.6
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,30.6
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,117.86
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,104.48
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,128.27
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.8
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
923903,OCCUPATION RD.,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,519.0
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.03
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.42
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.81
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.66
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.28
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.63
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,81.8
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.8
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.19
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.37
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.78
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.34
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.66
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,190.4
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.8
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.7
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,30.6
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,134.64
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,102.53
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,116.94
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,188.7
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,545.6
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
923903,OCCUPATION RD.,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.76
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.74
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.42
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.69
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.55
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.14
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.3
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.9
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.14
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.91
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
