Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.69
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.84
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.81
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.29
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.85
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.2
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,179.8
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,174.1
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,30.6
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,147.82
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,106.38
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,127.26
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,204.8
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,593.3
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.7
923903,OCCUPATION RD.,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,510.9
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.6
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.21
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.5
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.33
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.51
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.42
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.35
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.04
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.51
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.42
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.06
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.96
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.2
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.9
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,178.7
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,30.7
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,128.19
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,99.21
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,124.61
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,181.8
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,520.5
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
923903,OCCUPATION RD.,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.4
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.15
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.43
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.4
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.87
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.72
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,100.6
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,157.0
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.01
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.28
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.01
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.38
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.52
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.32
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,169.5
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.3
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.0
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,30.7
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,106.31
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,98.08
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,127.07
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,177.1
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.5
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.4
923903,OCCUPATION RD.,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.7
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.41
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.05
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.89
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.77
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.77
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.43
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,93.3
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.7
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.7
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.26
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.81
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.09
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.25
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.61
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,200.7
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,164.9
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,185.3
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,30.8
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,115.38
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,103.02
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,130.46
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,468.6
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
923903,OCCUPATION RD.,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,526.8
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.52
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.96
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.31
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.06
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.1
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.34
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,86.0
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.1
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.93
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.79
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,56.01
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.03
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.05
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,78.9
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,227.6
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.3
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.6
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,30.9
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,121.03
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,99.46
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,126.09
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.2
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
923903,OCCUPATION RD.,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.6
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.69
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.37
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.58
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.4
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.88
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.96
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,76.7
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.47
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.64
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.85
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.88
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.69
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,208.2
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.0
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,193.8
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,30.9
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,123.52
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.82
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,127.9
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,500.4
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.8
923903,OCCUPATION RD.,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.6
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.35
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.48
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.99
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.61
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.83
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.14
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.19
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,105.0
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.2
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.64
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.36
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.96
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.49
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.03
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.44
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,78.1
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.9
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,200.7
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,30.9
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,130.17
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,104.23
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,142.38
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,202.9
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,526.0
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.7
923903,OCCUPATION RD.,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,576.3
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.57
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.05
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.1
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.09
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.93
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.79
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.83
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.83
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.51
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,56.09
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.11
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.56
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,64.9
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,226.5
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.7
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,204.4
