Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,30.9
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,129.84
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,106.94
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,126.03
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,524.0
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
923903,OCCUPATION RD.,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,507.3
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.54
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.4
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.46
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.44
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.11
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.47
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.44
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,63.5
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.13
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.26
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,78.1
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.7
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.56
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.96
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.82
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,58.07
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.03
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.72
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,234.7
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,183.7
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,221.6
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,30.9
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,128.56
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,113.36
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,137.01
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,519.7
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
923903,OCCUPATION RD.,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,552.1
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.49
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.17
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.06
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.72
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.34
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.49
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.98
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.75
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.01
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.73
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.05
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,207.9
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,190.1
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,223.1
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,30.8
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,134.11
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,121.09
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,143.3
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,541.6
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
923903,OCCUPATION RD.,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.9
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.01
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.62
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.02
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.07
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.44
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.12
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.03
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.53
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.1
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.32
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.97
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.49
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,69.7
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.76
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.72
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.68
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.92
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.33
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.1
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,194.2
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,207.2
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,229.3
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,30.7
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,141.97
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,130.37
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,153.54
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,574.8
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,525.2
923903,OCCUPATION RD.,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,619.1
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.01
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.98
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.86
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.26
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.67
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.93
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.13
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,77.5
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.2
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.55
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.98
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,70.3
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.2
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.46
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-9.59
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.31
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,52.32
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,58.11
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,221.9
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,215.0
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,237.2
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,30.6
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,144.07
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,130.43
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,154.41
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,168.8
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,579.5
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.5
923903,OCCUPATION RD.,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,619.7
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.31
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.45
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.04
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.33
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.99
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.08
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.79
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.47
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.66
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.53
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.25
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,67.61
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.78
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,63.52
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,76.3
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,272.1
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,206.4
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,255.9
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,30.6
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,153.35
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,134.9
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,154.9
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,613.7
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,538.1
923903,OCCUPATION RD.,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,619.2
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.82
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.11
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.53
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.15
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.51
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.53
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.68
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.14
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.74
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,67.3
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.74
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.17
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.07
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,70.87
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.74
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,69.24
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,285.2
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,198.7
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,278.9
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,30.4
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,163.24
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,129.53
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,150.43
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.8
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,655.5
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.0
923903,OCCUPATION RD.,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,602.5
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.34
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.5
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.97
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.65
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.89
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.66
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.63
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.21
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.56
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,87.3
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.17
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.99
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,70.61
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.76
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,81.31
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,114.2
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,284.5
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,200.2
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,327.3
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,30.3
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,165.24
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,139.94
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,164.45
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,663.5
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,559.6
923903,OCCUPATION RD.,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,659.8
