Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.14
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.9
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.32
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.1
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.61
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.17
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.3
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.99
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.15
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,81.2
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.8
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,58.86
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,58.57
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,66.45
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,77.9
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,236.9
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,237.5
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,267.6
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,30.2
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,144.78
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,133.19
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,155.95
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,581.7
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,533.6
923903,OCCUPATION RD.,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,626.7
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.47
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.53
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.7
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.96
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.35
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.11
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.65
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.9
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,67.5
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.07
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,88.4
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,56.95
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,62.85
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,62.82
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,229.0
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,251.7
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,252.0
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,30.1
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,149.87
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,134.17
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,155.66
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,601.5
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,535.8
923903,OCCUPATION RD.,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,624.5
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.32
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.56
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.16
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.96
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.23
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.06
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.88
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.71
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,73.0
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.6
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.35
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,79.8
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.19
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,60.55
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,62.45
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,205.5
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,242.1
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,250.4
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,30.0
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,143.61
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,129.67
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,154.29
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,575.0
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,516.2
923903,OCCUPATION RD.,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,619.4
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.51
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.25
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.11
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.72
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.99
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.69
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.72
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.49
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.25
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.35
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.09
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,91.4
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.54
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.44
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.44
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,61.81
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,220.8
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,220.7
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,249.8
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,29.9
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,154.33
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,124.1
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,140.13
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,624.1
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,499.7
923903,OCCUPATION RD.,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,566.8
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.53
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.62
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.8
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.54
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.96
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.45
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.64
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.69
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.04
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,64.9
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,97.0
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,57.67
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,53.15
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,70.74
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,88.0
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,233.6
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,215.5
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,286.0
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,29.8
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,158.89
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,124.22
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,152.54
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,640.7
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,500.1
923903,OCCUPATION RD.,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,617.2
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.34
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.74
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.01
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.41
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.79
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.2
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.54
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.58
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.52
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,72.4
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.7
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.64
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,88.8
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.53
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.54
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,65.24
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,75.0
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,212.4
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,211.9
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,263.0
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,29.7
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,150.1
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,128.64
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,149.46
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,604.5
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,516.7
923903,OCCUPATION RD.,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,602.6
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.96
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.56
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.98
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.66
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.99
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.87
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.98
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.34
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,64.9
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.94
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,83.9
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.48
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,60.37
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,66.31
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,185.5
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,244.5
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,268.2
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,29.7
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,140.7
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,119.22
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,143.89
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,569.5
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
923903,OCCUPATION RD.,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,582.1
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.67
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.52
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.75
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.87
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.45
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.78
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.28
