Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.97
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.76
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.34
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.74
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.93
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.47
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,52.75
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,62.66
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,93.5
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.1
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,216.1
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,255.4
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,120.22
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,116.11
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,139.81
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.6
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.9
923903,OCCUPATION RD.,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,569.7
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.2
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.75
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.15
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.33
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.13
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.03
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.6
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.42
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.6
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.58
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,56.7
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.44
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.27
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.16
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,59.45
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,93.4
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.8
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,203.0
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,243.4
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,29.6
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,118.71
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,114.74
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,141.21
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.6
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.5
923903,OCCUPATION RD.,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,576.7
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.89
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.73
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.94
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.33
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.5
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.1
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.7
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.11
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.56
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.63
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.73
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.76
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.86
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,56.47
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,81.9
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.1
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,204.4
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,230.6
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,113.7
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,122.62
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,143.6
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,466.1
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,499.0
923903,OCCUPATION RD.,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,586.2
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.39
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.16
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.37
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.32
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.09
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.1
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.95
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.85
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.46
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.54
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.63
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.22
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,183.8
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,211.2
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,229.3
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,114.27
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,123.12
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,143.78
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,468.1
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.6
923903,OCCUPATION RD.,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,585.8
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.02
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.92
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.61
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.76
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.27
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.6
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.32
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.41
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.08
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.36
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.1
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,193.0
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,210.2
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,216.5
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,29.4
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,118.9
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,147.18
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.6
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,490.4
923903,OCCUPATION RD.,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,598.1
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.38
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.77
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.48
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.58
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.71
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,64.8
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.78
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.43
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.07
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.77
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.59
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.58
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,66.7
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.6
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,183.6
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,217.6
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,113.92
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,118.11
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,133.25
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.6
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.5
923903,OCCUPATION RD.,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,540.8
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.04
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.79
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.9
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.96
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,59.7
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.01
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.05
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.01
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.86
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.66
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.31
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.5
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,195.4
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.9
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,213.0
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,120.99
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,112.77
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,138.6
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,166.8
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.2
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.2
923903,OCCUPATION RD.,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,561.6
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.07
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.86
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.27
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.89
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.3
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.85
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
