Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.43
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.25
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,56.42
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.21
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,57.41
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,229.4
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,181.1
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,232.7
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,140.08
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,114.24
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,143.49
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,566.1
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,460.8
923903,OCCUPATION RD.,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.8
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.11
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.46
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.45
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.88
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.7
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.6
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.92
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.17
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.69
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.28
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,60.33
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,87.1
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.8
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,243.9
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,133.11
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,104.91
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,147.35
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,193.0
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,539.0
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
923903,OCCUPATION RD.,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,595.3
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.46
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.51
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.52
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.47
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.7
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.23
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.11
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.05
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.12
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.26
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,58.3
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,202.8
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.5
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,235.5
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,119.73
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,112.36
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,149.61
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,189.9
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.7
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.3
923903,OCCUPATION RD.,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,604.2
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.44
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.37
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.14
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.8
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.92
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.72
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,75.6
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.59
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.31
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.69
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.54
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,195.9
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.3
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,200.6
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,119.2
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,101.87
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,132.72
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.0
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
923903,OCCUPATION RD.,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,535.2
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.67
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.71
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.49
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.41
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.74
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,64.9
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.1
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.54
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,72.8
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.82
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.26
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.57
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.02
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.1
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,205.8
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,117.21
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,102.46
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,127.22
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
923903,OCCUPATION RD.,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.2
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.03
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.64
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.24
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.83
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.06
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.62
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.06
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.27
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.07
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,68.9
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.84
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.76
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.33
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.51
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.54
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,67.4
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,173.3
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.2
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,204.8
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,115.06
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,104.56
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,130.04
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.3
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.6
923903,OCCUPATION RD.,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,524.8
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.49
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.02
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.04
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.41
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.99
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.19
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.88
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.6
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.15
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.65
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.59
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,176.4
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,182.8
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,225.3
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,111.43
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,111.82
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,141.75
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,177.5
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.2
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.7
923903,OCCUPATION RD.,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,572.7
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.29
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.2
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.76
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.98
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.66
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,78.5
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.68
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
