Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.91
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.79
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,57.34
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,194.5
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,186.5
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,231.5
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,116.72
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,116.92
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,141.28
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.3
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.1
923903,OCCUPATION RD.,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,571.3
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.44
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.52
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.7
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.44
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.85
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.15
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,80.8
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.0
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.9
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.79
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.64
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.58
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.33
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.38
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,185.9
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,196.1
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,208.9
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,28.7
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,106.99
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,117.47
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,150.22
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,200.7
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.3
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.0
923903,OCCUPATION RD.,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,607.5
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.11
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.22
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.98
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.8
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.0
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.24
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.92
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.04
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.19
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,189.9
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.9
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,191.9
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,28.7
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,104.03
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,111.88
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,140.3
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
923903,OCCUPATION RD.,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.6
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.6
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.19
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.34
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.16
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.33
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,91.7
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.5
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.8
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.94
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.21
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.83
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.1
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.41
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,183.1
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.8
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,200.9
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,114.58
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,106.85
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,138.07
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,173.8
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.8
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.6
923903,OCCUPATION RD.,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,559.6
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.25
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.48
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.5
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.72
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.87
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.52
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,109.9
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.7
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.92
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.33
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.39
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.33
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.52
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.22
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,185.7
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,184.0
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,196.7
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,115.35
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,112.81
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,147.89
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,196.1
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.1
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.8
923903,OCCUPATION RD.,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,601.3
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.4
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.89
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.63
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.02
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.91
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,85.5
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.2
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.2
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.64
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,65.1
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.57
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.3
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.44
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.76
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.31
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.01
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,176.7
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,202.8
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,188.2
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,103.94
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,109.92
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,139.1
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.9
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
923903,OCCUPATION RD.,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,566.4
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.46
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.65
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.6
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.65
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.59
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,80.8
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.5
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,59.1
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.39
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.11
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.24
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.25
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.52
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,72.0
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,174.0
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,213.9
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,194.3
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,28.4
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,99.36
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,113.8
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,139.19
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,196.8
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
923903,OCCUPATION RD.,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,566.3
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.93
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.17
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.42
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.2
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.91
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.32
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.43
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.58
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.91
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.73
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.05
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.84
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.6
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,181.9
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,174.6
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,28.3
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
