Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,105.4
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,101.14
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,125.02
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.6
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
923903,OCCUPATION RD.,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.9
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.68
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.55
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.44
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.1
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.93
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.96
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,58.5
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.9
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.31
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.24
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,172.5
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,107.87
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,107.05
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,131.48
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
923903,OCCUPATION RD.,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.6
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.47
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.71
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.6
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.52
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,80.4
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.3
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.41
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.06
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.17
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.15
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.98
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.8
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,209.4
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,216.8
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,28.1
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,113.95
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,115.9
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,143.9
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,466.2
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.2
923903,OCCUPATION RD.,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,587.4
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.96
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.77
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.46
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.57
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.35
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.36
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.68
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.65
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.11
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.73
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.79
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.12
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,191.4
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,195.0
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,221.0
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,28.0
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,121.53
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,114.19
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,154.25
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,195.7
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.1
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.9
923903,OCCUPATION RD.,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,627.4
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.67
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.76
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.32
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.88
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.28
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.83
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.25
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.59
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.36
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.04
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.65
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,223.2
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,196.2
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,222.5
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,131.75
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,117.61
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,148.84
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.7
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,537.2
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.8
923903,OCCUPATION RD.,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,605.2
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.97
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.75
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.23
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.47
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.36
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.56
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.9
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.26
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.13
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.67
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.75
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.07
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,202.5
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,187.1
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,208.2
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,120.14
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,119.54
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,140.86
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,489.0
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,485.9
923903,OCCUPATION RD.,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,572.6
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.7
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.92
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.76
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.15
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.45
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.71
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.05
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.73
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.4
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.42
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.15
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.91
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,193.5
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,169.5
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,199.5
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,123.03
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,117.39
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,140.11
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,500.5
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.9
923903,OCCUPATION RD.,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,569.9
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.87
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.75
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.17
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.73
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.07
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.43
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,63.8
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.68
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.36
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.19
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,68.7
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,178.7
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,215.2
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,200.2
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,122.11
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,119.24
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,131.56
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.2
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
923903,OCCUPATION RD.,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.7
923903,OCCUPATION RD.,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
923903,OCCUPATION RD.,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.18
923903,OCCUPATION RD.,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
923903,OCCUPATION RD.,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.8
923903,OCCUPATION RD.,2024-02-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,44.4
