Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.02
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,68.9
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.74
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.18
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.1
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.21
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,68.1
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,173.1
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.3
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,212.8
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,109.98
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,100.09
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,135.86
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.6
923903,OCCUPATION RD.,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,552.4
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.56
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.49
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.49
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,56.1
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.7
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.63
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.11
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.22
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,67.1
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.95
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.3
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.57
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.51
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.33
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,78.5
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,205.9
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,26.3
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,116.44
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,99.34
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,135.87
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,475.3
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
923903,OCCUPATION RD.,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.5
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.22
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.09
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.4
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.29
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.74
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,79.4
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.9
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.16
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,69.7
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.27
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.64
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.62
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.31
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,56.56
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,92.1
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.8
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,230.5
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,26.2
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,117.78
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,89.58
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,148.63
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,237.4
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.9
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
923903,OCCUPATION RD.,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,604.5
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.05
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.18
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.79
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.61
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.54
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.89
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.87
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.21
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,65.1
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.15
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.4
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.99
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.98
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,78.9
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,205.5
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,224.3
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,119.95
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,97.68
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,133.2
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,488.2
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
923903,OCCUPATION RD.,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,541.9
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.63
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.34
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.22
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.48
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.48
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.02
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.42
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.55
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.28
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.99
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.14
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,77.2
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,213.9
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,209.0
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,26.0
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,119.2
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,91.66
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,132.32
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,201.0
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
923903,OCCUPATION RD.,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,539.8
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.34
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.11
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.43
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.71
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.69
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.82
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.83
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.57
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.41
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.21
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.29
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,67.9
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,209.8
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.8
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,197.0
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,128.95
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,85.02
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,119.94
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,203.8
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,524.8
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
923903,OCCUPATION RD.,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,488.5
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.54
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,6,N Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.3
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.73
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.73
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.08
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.68
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,78.3
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.12
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.17
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.17
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,191.9
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.9
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,176.4
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,118.51
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.19
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,107.82
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.1
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
923903,OCCUPATION RD.,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.1
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.25
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.3
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,6,N Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.22
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.82
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,86.0
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
