Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.02
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.77
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.3
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,191.3
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.5
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,160.3
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,118.3
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,102.73
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,152.6
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.8
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
923903,OCCUPATION RD.,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.55
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,6,N Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.63
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.43
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.16
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,88.2
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.16
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.73
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.59
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,86.9
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,209.2
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,202.1
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,129.87
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.13
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,109.71
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,202.8
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.0
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
923903,OCCUPATION RD.,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.49
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,6,N Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.07
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.08
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.5
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.44
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.74
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,78.6
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.4
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.89
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.5
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.3
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,166.9
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,110.24
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.41
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,95.98
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,450.5
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
923903,OCCUPATION RD.,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.43
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,6,N Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.41
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,73.1
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.01
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.3
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,179.2
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.5
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,95.88
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.83
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,99.94
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
923903,OCCUPATION RD.,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.08
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.2
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.39
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.21
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.58
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,88.9
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.13
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.4
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.87
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,174.7
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,103.93
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,83.62
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,99.13
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.1
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
923903,OCCUPATION RD.,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,6,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.87
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.13
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,79.1
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.38
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.2
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.95
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.2
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.7
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,158.6
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,87.73
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,84.31
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,91.2
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
923903,OCCUPATION RD.,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.04
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,6,N Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.39
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.39
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,62.6
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.5
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.14
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.2
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.7
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,147.1
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,80.21
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.78
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,88.12
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
923903,OCCUPATION RD.,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.95
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.74
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.2
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.78
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.27
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.28
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.4
