Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.6
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,78.43
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,89.12
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
923903,OCCUPATION RD.,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.2
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.69
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.24
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.76
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,71.44
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.55
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,80.43
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
923903,OCCUPATION RD.,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.06
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.08
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.38
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.22
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.96
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.5
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.62
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,77.79
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
923903,OCCUPATION RD.,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.6
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.25
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.66
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.15
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.5
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.37
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,82.46
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
923903,OCCUPATION RD.,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.67
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.1
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.39
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.32
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,74.9
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.97
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,75.79
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
923903,OCCUPATION RD.,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.66
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.09
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.3
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.72
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.1
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.75
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,69.69
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.52
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,90.8
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
923903,OCCUPATION RD.,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.75
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.26
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.58
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.93
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.88
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.6
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,69.16
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.27
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,77.68
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
923903,OCCUPATION RD.,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.08
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.34
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.98
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.28
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.37
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.02
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,79.6
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
