Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.16
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.64
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,6,N Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.45
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.35
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.7
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.74
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.61
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.69
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.24
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,82.12
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,82.98
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
923903,OCCUPATION RD.,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.06
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,6,N Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.73
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.07
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.88
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,68.32
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,64.1
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,78.45
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
923903,OCCUPATION RD.,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.08
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.38
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.64
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.56
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.07
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.07
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.52
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,26.0
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,72.47
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.27
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,73.92
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
923903,OCCUPATION RD.,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,6,N Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.41
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.08
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.45
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.86
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.72
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,26.0
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,70.39
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.8
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,75.11
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
923903,OCCUPATION RD.,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.18
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.3
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,6,N Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.21
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.86
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.58
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.61
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.78
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.68
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.27
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.93
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,71.64
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
923903,OCCUPATION RD.,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.14
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,6,N Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.02
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.68
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.01
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.48
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,72.79
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
923903,OCCUPATION RD.,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.33
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.29
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.98
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.34
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,26.2
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.78
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.36
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,69.6
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
923903,OCCUPATION RD.,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.93
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.36
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.09
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.13
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
