Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.32
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.97
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,26.2
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.89
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.7
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,79.07
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
923903,OCCUPATION RD.,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.1
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.89
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,26.3
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.84
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.42
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,72.37
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
923903,OCCUPATION RD.,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.31
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.07
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,26.3
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,61.17
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.46
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,73.03
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
923903,OCCUPATION RD.,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.2
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.42
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.42
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.49
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.85
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,26.4
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,59.4
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.24
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.07
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
923903,OCCUPATION RD.,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.86
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.56
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.83
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.52
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.28
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,71.22
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
923903,OCCUPATION RD.,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,6,N Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.67
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,66.48
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.4
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,69.06
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
923903,OCCUPATION RD.,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.24
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.87
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.9
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,64.43
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.17
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,70.44
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
923903,OCCUPATION RD.,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.55
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,6,N Current (RMS),A,11.8
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.89
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
