Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.55
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,63.63
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.92
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,71.84
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
923903,OCCUPATION RD.,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.46
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,6,N Current (RMS),A,10.6
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.67
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.77
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.23
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,73.15
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
923903,OCCUPATION RD.,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.2
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,6,N Current (RMS),A,11.6
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.59
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.15
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.64
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.27
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.54
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.18
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,75.64
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
923903,OCCUPATION RD.,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.58
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.14
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.03
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.16
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.98
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.29
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.23
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,75.94
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
923903,OCCUPATION RD.,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.19
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.87
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.01
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,65.06
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.56
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,74.58
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
923903,OCCUPATION RD.,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.14
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.11
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.41
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.47
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.46
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,27.0
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,69.43
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.82
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,73.99
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
923903,OCCUPATION RD.,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.14
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.79
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,64.54
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.01
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,75.81
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
923903,OCCUPATION RD.,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.27
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.61
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,6,N Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.26
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.92
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.27
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
