Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.67
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.83
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,65.01
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.41
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,76.11
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
923903,OCCUPATION RD.,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.51
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.45
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,64.05
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,74.59
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
923903,OCCUPATION RD.,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.58
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.34
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.26
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,27.3
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,69.53
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.57
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,75.56
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
923903,OCCUPATION RD.,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.64
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.09
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.58
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.07
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.51
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.57
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,68.61
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.01
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,75.76
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
923903,OCCUPATION RD.,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.15
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,6,N Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.76
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.49
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.88
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,70.92
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.18
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,75.91
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
923903,OCCUPATION RD.,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.67
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.26
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,6,N Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.51
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.34
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.67
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,27.5
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,71.73
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.15
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,80.41
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
923903,OCCUPATION RD.,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.12
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.79
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.02
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.33
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.47
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.54
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,73.28
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,59.39
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,78.76
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
923903,OCCUPATION RD.,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.43
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.39
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.82
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.56
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,76.04
