Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.04
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,80.02
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
923903,OCCUPATION RD.,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.69
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.46
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.45
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.08
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,73.8
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,58.82
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,82.36
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
923903,OCCUPATION RD.,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,6,N Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.18
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.15
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.61
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.03
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.01
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.35
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,75.77
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,61.54
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,85.95
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
923903,OCCUPATION RD.,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.89
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.19
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.55
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.35
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.16
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,27.9
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,77.18
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,82.55
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
923903,OCCUPATION RD.,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.4
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,6,N Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.74
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.64
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.25
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.88
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.76
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.58
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.17
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,27.9
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,75.67
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,61.07
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,86.42
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
923903,OCCUPATION RD.,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.61
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.92
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.51
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.85
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.05
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.19
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.2
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,28.0
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,79.45
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,64.12
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,91.02
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
923903,OCCUPATION RD.,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,6,N Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.89
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.59
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.28
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.66
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.82
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,28.0
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,82.77
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.75
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,95.75
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
923903,OCCUPATION RD.,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.64
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.48
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.65
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.56
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.49
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.67
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.23
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.37
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.95
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,28.1
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,87.93
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,70.34
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,94.51
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
923903,OCCUPATION RD.,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
