Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.02
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.2
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.84
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.68
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,92.99
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,71.63
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,95.09
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
923903,OCCUPATION RD.,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.15
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.82
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.02
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.53
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.38
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.4
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.71
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,73.9
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.38
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.1
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,94.43
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,73.01
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,96.67
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
923903,OCCUPATION RD.,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.71
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.45
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.03
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.87
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.2
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.49
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.89
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.03
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,28.3
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,92.4
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,73.35
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
923903,OCCUPATION RD.,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.54
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.01
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.77
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.11
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.46
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.27
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,28.4
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,75.76
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,75.21
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,89.43
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
923903,OCCUPATION RD.,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.83
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.03
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.08
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.16
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.79
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.45
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,73.29
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,70.04
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,90.06
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
923903,OCCUPATION RD.,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.84
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.58
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.55
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.37
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.69
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.14
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.6
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,74.5
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,69.83
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,87.06
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
923903,OCCUPATION RD.,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.69
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.54
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,70.2
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.15
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.1
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,transformer,,Temperature,C,28.0
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,73.23
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,96.32
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,195.6
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
923903,OCCUPATION RD.,2024-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.49
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.86
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
