Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.73
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.05
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,transformer,,Temperature,C,28.1
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,72.08
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.74
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,93.35
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,188.5
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
923903,OCCUPATION RD.,2024-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.21
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.6
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.97
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.1
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,69.98
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.08
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,97.25
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,196.0
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
923903,OCCUPATION RD.,2024-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.51
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.49
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.57
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,62.6
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,67.6
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.22
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.23
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.14
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,transformer,,Temperature,C,28.3
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,70.63
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.11
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,96.73
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,196.2
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
923903,OCCUPATION RD.,2024-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.23
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.89
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.7
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.74
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.46
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,68.6
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.82
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.57
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.21
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.1
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,transformer,,Temperature,C,28.4
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,79.78
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.77
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,111.39
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,216.0
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
923903,OCCUPATION RD.,2024-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.94
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,77.9
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,72.1
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.64
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.98
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.56
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,79.72
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.21
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,109.23
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,224.8
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
923903,OCCUPATION RD.,2024-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.6
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.82
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.3
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,65.1
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.76
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.99
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.51
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,78.75
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.84
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,103.43
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,201.3
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
923903,OCCUPATION RD.,2024-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.34
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.79
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.25
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.59
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.34
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.31
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.8
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.4
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,transformer,,Temperature,C,28.7
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,80.03
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.49
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,109.76
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,207.9
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
923903,OCCUPATION RD.,2024-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.8
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.17
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.73
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.49
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,67.0
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.86
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.22
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,70.6
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.07
