Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.32
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.88
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.8
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,transformer,,Temperature,C,28.8
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,88.33
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,64.81
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,126.01
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,246.1
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
923903,OCCUPATION RD.,2024-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,507.0
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.98
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.53
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.33
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.14
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.7
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.01
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.1
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,100.48
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.6
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,116.55
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,222.6
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.7
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
923903,OCCUPATION RD.,2024-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.8
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.77
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.22
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.99
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,62.9
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.38
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.59
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.8
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.51
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.2
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,95.96
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,68.6
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,113.35
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,206.5
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
923903,OCCUPATION RD.,2024-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.4
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.53
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.42
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.56
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.56
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.81
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.95
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.47
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.87
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.04
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.7
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.3
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,170.8
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,92.18
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,73.68
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,120.4
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,206.7
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
923903,OCCUPATION RD.,2024-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.2
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.98
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.15
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.14
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,69.8
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.84
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.78
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.32
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,77.5
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.2
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,183.4
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,94.08
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,76.84
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,125.75
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,214.9
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
923903,OCCUPATION RD.,2024-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,506.6
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.7
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.83
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.81
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.96
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,82.9
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.06
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.65
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.47
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,79.0
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.3
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,196.3
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,110.92
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,74.3
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,122.36
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,220.1
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.6
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
923903,OCCUPATION RD.,2024-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.6
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.83
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,61.9
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.47
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.26
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,76.8
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.7
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.17
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.08
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.76
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,81.2
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.1
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,190.0
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,109.47
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.9
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,127.8
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,236.6
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.7
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
923903,OCCUPATION RD.,2024-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.2
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.8
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.49
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.71
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.56
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.3
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.92
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.45
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,86.3
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.5
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.18
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.06
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.24
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,72.2
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.7
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.3
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,187.7
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
