Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,116.48
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,75.5
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,128.58
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,228.9
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.6
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
923903,OCCUPATION RD.,2024-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,519.8
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.4
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.12
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.63
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.14
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.24
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.13
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.33
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,83.2
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.39
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.57
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.45
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.6
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.8
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.9
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,119.81
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.91
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,135.05
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,238.5
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.6
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
923903,OCCUPATION RD.,2024-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.3
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.8
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.39
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.33
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.64
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.86
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.58
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.02
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,81.6
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.84
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.82
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.83
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,85.1
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.6
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.5
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,225.7
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,118.36
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,85.92
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,147.01
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,252.2
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.7
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
923903,OCCUPATION RD.,2024-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,592.2
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.39
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.44
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.86
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.37
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.78
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.34
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.27
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.42
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,88.0
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.49
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.43
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,57.55
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,95.4
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.9
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,230.1
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,transformer,,Temperature,C,29.4
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,121.42
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,89.06
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,147.31
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,240.7
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.3
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
923903,OCCUPATION RD.,2024-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,588.4
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.14
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.59
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.43
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.91
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.38
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.13
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.69
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.24
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.44
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.31
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.33
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,70.5
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.8
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,194.7
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,transformer,,Temperature,C,29.4
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,127.42
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,97.88
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,137.26
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,198.5
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.6
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
923903,OCCUPATION RD.,2024-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,549.5
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.41
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.93
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.66
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.9
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.19
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.87
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,83.7
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.62
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.34
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,57.15
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,91.0
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,184.5
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.1
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,229.4
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,126.53
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,96.15
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,140.58
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,212.4
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,508.6
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
923903,OCCUPATION RD.,2024-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,563.5
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.31
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.73
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.81
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.89
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.61
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.46
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.47
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.36
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.97
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,87.2
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.8
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.3
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,224.2
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,130.84
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,96.67
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,138.8
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,213.8
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,527.0
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
923903,OCCUPATION RD.,2024-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,555.8
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.19
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.68
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.65
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.08
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.82
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.78
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.38
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.31
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,72.9
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,53.85
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.93
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,55.96
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,218.1
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,171.5
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,224.9
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,129.16
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,100.38
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,149.34
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,219.9
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,520.8
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
923903,OCCUPATION RD.,2024-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,599.1
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
