Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.37
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.36
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.77
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.13
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.21
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.9
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,78.7
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.89
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.12
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.45
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,69.3
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,205.8
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,187.5
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,227.8
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,132.77
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,101.54
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,147.76
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,215.6
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,534.6
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
923903,OCCUPATION RD.,2024-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,594.0
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.28
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.65
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.86
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.37
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.67
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.57
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.55
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.88
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.82
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,208.1
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,171.3
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,225.1
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,130.39
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,106.33
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,143.05
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,200.9
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,525.6
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.8
923903,OCCUPATION RD.,2024-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.6
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.61
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.07
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.5
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.38
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.42
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.15
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.88
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.43
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,56.77
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.43
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,54.24
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,227.8
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,195.6
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,218.3
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,transformer,,Temperature,C,29.5
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,132.32
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,110.17
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,141.6
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.4
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
923903,OCCUPATION RD.,2024-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,567.8
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.37
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.83
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.59
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.39
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.21
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,89.4
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.77
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,55.85
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.39
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,65.03
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,83.7
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,224.7
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,196.1
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,261.6
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,transformer,,Temperature,C,29.4
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,129.65
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,102.43
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,170.23
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,278.9
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,521.6
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.4
923903,OCCUPATION RD.,2024-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,684.5
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.87
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.06
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.55
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.61
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.69
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.78
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.61
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,85.2
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.63
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,87.7
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.9
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,62.22
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.29
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.56
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,251.0
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,188.3
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,212.5
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,144.38
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,103.63
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,158.79
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,240.2
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,581.4
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
923903,OCCUPATION RD.,2024-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,639.0
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.22
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.71
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.94
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.13
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.59
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.1
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.79
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,122.9
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,189.0
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.14
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.74
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,55.98
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,62.7
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,217.9
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,193.3
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,225.2
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,transformer,,Temperature,C,29.3
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,153.06
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,106.84
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,152.37
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,232.7
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,613.5
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.2
923903,OCCUPATION RD.,2024-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,611.1
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.97
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.69
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.46
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.86
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.24
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.08
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.73
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.55
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.2
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,57.64
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.08
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,60.55
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,231.7
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,183.3
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,243.2
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,transformer,,Temperature,C,29.2
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,146.03
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,118.49
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,144.68
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,585.9
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.3
923903,OCCUPATION RD.,2024-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,579.5
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.16
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.3
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.16
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.81
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.45
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
