Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.33
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.22
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,106.5
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.3
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,56.21
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.65
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,61.51
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,81.5
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,227.2
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,247.5
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,transformer,,Temperature,C,29.1
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,151.88
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,106.88
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,147.16
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,219.3
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,612.3
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
923903,OCCUPATION RD.,2024-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,591.2
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.46
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.68
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.98
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.24
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.34
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.61
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.33
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.24
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,125.4
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,182.7
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.05
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,59.1
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.3
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,72.05
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,110.8
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,238.9
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.9
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,289.0
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,163.43
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,97.46
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,161.35
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,276.3
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,656.9
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
923903,OCCUPATION RD.,2024-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,647.5
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.13
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.45
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.83
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.73
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.83
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.91
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.95
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.04
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.99
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.36
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,96.3
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,156.4
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.25
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,62.56
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.64
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,68.59
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,94.6
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,252.0
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,185.8
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,275.5
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,159.61
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,103.84
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,153.7
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,242.3
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,641.8
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.8
923903,OCCUPATION RD.,2024-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,617.5
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.75
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.02
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.78
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.83
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.95
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.03
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.93
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.2
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.07
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,91.0
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.6
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.39
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.22
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.25
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,64.36
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,58.96
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,66.56
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,70.6
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,261.0
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,239.7
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,268.3
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,158.89
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,117.33
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,141.14
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,197.8
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,639.3
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.5
923903,OCCUPATION RD.,2024-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,566.1
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.67
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.11
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.7
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.56
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.58
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.09
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.1
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.08
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.01
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,88.2
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.3
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.95
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.83
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.09
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,62.41
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.86
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,72.49
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,83.9
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,253.0
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,228.0
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,291.3
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,transformer,,Temperature,C,28.8
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,160.38
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,122.37
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,150.67
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,196.9
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,643.4
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,493.2
923903,OCCUPATION RD.,2024-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,602.4
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.3
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.7
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.1
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.21
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.18
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.76
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.76
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.03
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.6
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.47
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.2
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.72
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,112.0
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.5
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.79
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.45
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.81
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,65.96
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.58
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,78.52
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,87.0
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,267.9
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,242.2
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,315.6
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,173.28
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,129.2
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,150.95
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,197.0
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,695.8
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,519.8
923903,OCCUPATION RD.,2024-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,604.8
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.55
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.39
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.39
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.66
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.84
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.39
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.6
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.89
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.59
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.23
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,107.3
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.47
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.02
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.46
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,63.81
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,65.66
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,72.34
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,259.3
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,266.4
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,292.3
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,163.23
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,129.47
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,143.43
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,181.3
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,656.5
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,521.6
923903,OCCUPATION RD.,2024-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,577.3
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.96
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.47
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.58
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.79
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.35
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.49
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.93
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.32
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
